Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,17.63,8.27
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,31.87,21.92
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,46.69,35.47
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,62.53,49.72
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,78.34,63.74
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,94.18,77.69
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,110.07,91.49
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,156.17,131.96
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,214.09,182.12
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,261.81,223.18
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,311.72,265.61
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,273.78,231.52
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,222.33,186.11
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,309.34,260.46
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,400.35,336.24
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,472.4,396.77
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,559.75,468.32
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,478.42,400.11
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,395.5,330.28
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,286.13,238.75
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,170.08,139.76
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,257.19,214.29
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,336.26,280.48
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,232.58,193.75
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,126.71,103.56
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,115.28,94.09
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,103.91,84.53
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,57.21,44.34
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,12.06,4.96
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,11.13,4.18
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,10.2,3.39
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,8.8,2.17
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.41,0.94
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,6.02,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.63,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.24,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.85,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.92,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.72,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,11.12,3.11
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,19.94,11.62
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,28.77,19.73
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,39.01,28.94
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,49.27,38.04
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,58.61,46.27
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,68.25,54.64
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,150.87,126.64
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,235.63,198.06
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,256.7,214.67
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,277.89,231.54
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,215.05,178.19
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,144.39,117.9
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,144.05,117.71
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,143.81,117.35
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,145.16,118.15
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,146.57,119.0
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,121.22,97.81
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,96.47,77.05
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,108.28,86.93
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,120.23,96.78
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,182.2,148.77
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,246.28,201.21
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,281.98,229.96
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,304.56,248.15
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,237.01,193.44
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,163.06,132.69
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,99.72,80.12
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,40.89,29.99
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,37.15,26.97
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,33.42,23.84
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,29.7,20.63
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,25.97,17.38
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,21.32,13.29
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,16.68,9.14
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,12.5,5.34
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,8.33,1.51
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.62,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.95,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,51.8,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,141.45,95.83
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,206.9,161.54
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,283.45,231.01
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,349.33,291.01
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,420.77,353.98
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,346.36,293.33
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,231.48,194.76
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,286.49,241.23
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,345.37,289.48
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,374.87,312.45
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,404.21,334.97
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,368.8,303.56
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,316.81,258.91
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,405.63,331.67
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,485.04,395.07
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,586.02,474.66
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,689.98,553.97
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,818.5,651.29
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,926.57,727.48
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,927.5,725.78
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,924.81,722.71
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,914.26,715.65
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,900.21,706.33
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,880.34,693.38
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,857.14,678.12
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,826.3,657.0
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,798.79,638.3
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,759.64,610.86
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,718.3,581.57
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,667.98,544.93
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,616.71,505.03
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,560.39,459.44
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,504.21,412.68
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,438.23,358.02
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,375.03,303.52
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,301.95,239.32
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,235.28,178.61
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,151.69,98.35
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,70.45,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,66.34,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,174.74,118.56
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,244.64,192.01
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,324.84,266.36
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,391.67,327.86
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,462.85,390.61
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,524.63,444.01
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,583.64,493.26
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,638.59,536.65
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,693.08,577.15
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,740.75,610.73
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,786.69,642.33
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,824.92,667.95
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,860.46,691.32
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,890.0,711.05
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,916.29,728.42
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,934.98,739.0
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,949.93,747.05
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,958.94,752.4
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,964.14,755.29
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,963.0,753.05
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,958.02,748.39
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,946.28,740.59
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,930.85,730.4
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,908.44,715.42
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,882.69,698.17
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,850.56,676.34
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,815.58,652.39
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,773.72,623.2
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,729.91,592.24
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,684.46,559.78
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,632.66,520.23
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,573.3,472.35
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,514.43,423.49
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,446.99,368.11
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,382.44,312.71
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,307.43,246.49
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,239.27,184.12
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,155.84,104.22
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,74.01,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,50.56,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,138.39,94.09
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,203.99,161.06
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,280.8,232.0
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,344.93,291.4
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,414.21,353.45
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,474.27,405.71
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,536.44,457.76
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,587.63,499.33
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,641.63,541.69
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,688.31,577.14
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,733.75,610.39
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,772.78,637.14
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,809.68,661.89
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,771.27,630.67
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,713.54,584.86
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,690.86,564.54
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,663.25,540.17
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,677.52,550.3
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,690.04,558.79
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,600.56,486.34
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,510.08,412.81
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,425.65,345.68
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,329.02,267.4
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,516.85,423.03
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,682.47,553.02
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,428.97,352.37
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,170.78,137.62
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,141.43,114.05
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,112.6,90.14
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,102.33,81.89
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,92.11,73.56
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,80.4,63.84
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,68.73,54.03
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,57.1,44.07
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,45.55,34.02
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,33.9,23.67
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,22.26,13.28
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,13.44,4.87
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.38,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,36.61,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,103.65,69.51
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,163.5,127.61
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,234.29,191.19
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,293.08,244.35
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,357.1,300.64
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,417.16,352.6
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,478.63,404.27
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,530.38,445.96
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,582.54,486.79
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,347.9,295.1
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.19
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,63.28,49.03
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,59.56,45.65
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,74.51,58.33
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,89.69,71.12
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,139.01,112.44
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,190.05,154.42
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,108.94,86.83
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,33.48,23.0
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,34.88,24.22
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,36.28,25.42
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,67.52,52.01
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,99.45,78.98
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,60.04,45.61
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,21.37,12.67
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,52.56,39.37
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,84.0,66.1
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,191.38,158.08
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,307.02,253.94
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,302.82,250.88
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,296.17,246.02
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,259.04,215.04
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,223.92,185.44
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,252.89,209.48
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,269.69,220.84
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,209.45,167.73
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,149.72,115.13
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,84.08,57.47
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.57,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,53.8,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,146.85,97.22
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,213.32,164.34
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,291.05,234.36
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,354.16,291.79
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,425.35,354.11
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,485.5,405.36
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,547.4,456.12
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,603.89,500.23
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,660.71,542.91
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,707.75,574.63
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,747.68,600.3
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,787.56,625.73
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,825.34,649.15
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,855.73,668.97
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,883.15,686.68
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,904.03,698.87
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,921.52,708.76
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,932.55,715.89
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,939.92,720.69
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,941.56,720.74
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,939.43,718.41
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,929.46,711.88
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,915.82,703.02
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,895.66,688.46
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,872.07,671.67
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,841.76,652.14
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,808.56,630.51
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,768.67,603.03
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,726.63,573.77
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,678.32,538.86
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,628.85,501.65
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,571.59,456.71
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,518.33,413.42
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,452.79,361.5
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,389.8,309.31
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,316.49,247.07
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,249.61,187.94
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,167.74,113.64
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,94.2,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,35.17,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,49.95,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,136.83,90.24
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,203.38,156.24
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,281.34,225.73
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,345.24,283.04
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,414.08,342.55
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,475.18,394.66
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,538.54,447.0
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,593.44,490.54
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,651.92,535.5
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,567.92,465.88
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,454.17,371.41
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,460.43,374.43
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,451.82,365.37
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,370.26,298.69
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,271.45,217.26
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,144.08,114.05
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,38.14,26.15
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,121.09,94.58
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,210.19,166.16
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,112.19,86.74
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,21.38,12.07
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,436.82,356.3
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,824.27,644.48
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,848.67,658.68
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,864.56,669.82
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,834.09,647.75
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,807.0,628.49
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,765.4,598.81
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,721.94,567.72
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,672.51,531.97
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,622.07,493.28
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,566.83,449.36
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,511.54,404.26
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,444.76,352.28
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,380.81,300.27
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,308.32,239.28
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,245.08,183.71
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,131.08,89.92
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,33.39,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,53.07,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,144.87,96.77
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,212.7,166.4
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,292.04,240.13
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,359.46,303.29
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,430.33,368.05
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,492.5,424.39
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,556.56,480.77
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,613.73,529.17
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,671.08,576.41
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,719.66,614.53
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,766.8,651.05
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,701.49,595.73
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,611.35,516.7
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,758.94,639.24
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,895.27,744.85
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,915.42,757.47
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,932.12,767.96
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,819.51,680.3
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,680.66,565.73
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,651.52,542.57
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,633.93,527.9
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,619.27,516.08
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,603.4,503.32
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,535.89,446.54
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,457.21,380.66
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,428.35,358.1
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,399.67,335.35
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,338.95,284.52
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,270.35,226.66
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,263.37,222.08
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,264.27,223.79
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,235.56,199.38
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,207.36,175.11
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,176.39,148.58
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,146.03,121.97
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,113.83,93.03
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,82.82,64.84
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,46.83,32.2
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,16.01,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,55.84,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,151.86,103.07
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,220.68,174.37
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,300.94,248.73
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,368.12,311.42
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,437.96,374.62
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,500.57,429.51
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,564.98,483.81
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,622.33,530.49
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,679.65,575.57
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,728.26,611.39
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,775.36,645.15
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,815.57,672.15
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,846.97,692.13
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,878.08,711.25
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,906.18,727.81
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,925.44,738.29
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,941.16,746.28
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,951.62,751.95
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,958.41,755.17
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,958.19,752.28
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,954.23,747.01
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,943.32,738.45
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,928.81,727.61
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,906.5,712.21
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,880.97,694.72
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,856.14,678.45
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,821.64,655.23
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,780.89,627.37
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,737.97,597.63
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,687.85,562.6
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,636.72,524.6
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,577.11,477.89
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,518.07,430.08
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,451.39,374.38
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,390.31,321.25
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,315.53,255.61
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,247.71,194.17
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,135.26,98.66
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,38.75,2.56
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,29.9,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,86.32,58.3
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,124.71,98.21
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,173.77,143.29
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,218.89,184.23
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,266.62,226.27
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,310.16,263.95
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,355.8,302.3
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,340.6,287.47
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,306.31,256.54
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,524.85,438.74
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,749.23,610.23
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,788.39,633.99
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,825.2,657.83
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,724.14,581.73
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,588.85,475.35
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,545.43,440.29
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,484.9,391.13
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,498.33,401.97
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,511.21,411.81
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,514.94,414.24
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,517.92,416.22
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,593.53,476.34
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,665.13,531.61
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,503.9,405.72
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,335.09,270.64
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,428.37,348.75
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,514.47,417.51
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,630.46,510.37
