Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,67.28,21.43
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,152.53,108.1
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,218.89,167.35
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,296.08,234.83
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,364.52,294.71
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,438.97,357.77
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,501.52,409.92
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,563.94,460.49
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,446.2,364.61
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,269.3,217.21
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,524.56,427.04
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,781.03,622.17
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,823.03,650.31
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,856.28,673.56
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,889.2,696.26
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,919.14,716.78
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,940.33,731.1
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,957.95,742.99
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,970.53,752.28
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,979.41,759.14
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,981.86,762.18
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,980.53,762.67
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,971.4,757.16
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,958.59,749.15
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,938.59,736.01
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,915.23,720.48
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,892.91,705.12
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,860.35,682.24
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,818.61,652.47
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,774.83,621.01
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,726.15,584.72
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,676.22,547.25
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,614.69,498.43
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,556.84,451.59
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,492.82,399.43
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,430.97,347.76
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,357.96,286.08
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,290.79,228.01
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,216.25,163.85
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,151.75,107.63
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,67.83,32.15
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,77.74,29.02
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,180.83,129.53
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,248.66,192.07
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,329.45,264.34
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,397.91,325.73
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,470.75,388.69
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,535.92,444.41
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,602.6,499.72
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,661.07,547.24
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,714.32,588.77
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,765.48,626.41
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,815.01,662.31
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,857.2,690.93
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,896.67,717.18
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,930.74,740.61
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,961.58,761.63
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,984.08,775.4
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1002.81,786.56
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1016.07,794.74
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,1025.38,800.27
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,1027.32,799.54
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,1025.23,796.2
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1016.23,789.36
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1003.3,779.97
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,984.25,766.82
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,961.53,751.21
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,931.52,729.8
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,898.27,706.17
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,858.58,678.23
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,816.3,648.32
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,767.63,613.27
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,722.08,580.82
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,663.94,536.63
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,605.36,490.12
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,540.24,438.55
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,476.53,386.31
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,402.81,324.46
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,333.6,264.25
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,256.66,197.33
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,187.67,135.75
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,101.4,54.26
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,28.33,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,80.02,34.08
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,184.09,135.15
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,254.32,201.98
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,334.27,276.51
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,404.67,342.18
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,479.96,410.08
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,544.43,466.5
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,606.38,518.89
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,664.52,566.44
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,722.23,610.63
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,773.27,647.72
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,822.52,682.74
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,865.24,712.48
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,905.22,739.82
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,938.46,761.54
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,968.34,780.63
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,991.08,794.77
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1009.93,806.17
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1022.34,813.73
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1030.75,818.56
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,1033.0,818.45
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,1031.16,815.63
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1022.57,809.33
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1009.98,800.38
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,990.31,786.51
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,966.92,770.13
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,938.07,749.9
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,905.89,727.28
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,865.71,699.07
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,822.99,668.78
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,774.96,634.83
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,725.14,599.06
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,671.69,558.0
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,613.01,510.42
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,548.27,457.34
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,484.72,403.88
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,412.36,340.71
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,344.04,279.03
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,265.29,208.5
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,195.51,144.36
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,114.3,65.56
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,41.02,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,81.99,38.01
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,190.7,139.5
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,260.81,204.86
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,340.29,276.81
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,408.76,337.74
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,481.21,399.31
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,546.61,453.49
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,613.31,506.56
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,667.78,547.95
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,725.46,588.88
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,777.11,624.58
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,826.97,658.47
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,869.34,686.57
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,909.02,712.59
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,943.35,734.95
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,974.35,754.97
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,995.13,767.22
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1011.84,776.87
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1025.71,784.96
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1035.61,790.52
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,1039.15,791.2
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,1038.61,789.41
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1030.03,782.59
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1017.44,773.34
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,999.29,761.24
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,977.3,746.76
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,947.85,727.34
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,915.05,705.73
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,871.5,676.64
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,825.85,645.96
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,782.01,616.31
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,730.75,580.91
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,672.63,538.53
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,614.0,493.59
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,548.44,442.84
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,484.18,391.24
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,411.91,331.68
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,343.65,272.99
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,267.16,206.98
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,197.9,145.18
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,115.2,68.35
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,41.27,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,78.2,39.02
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,178.06,131.45
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,245.62,194.21
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,323.04,264.61
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,389.81,324.57
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,458.75,384.07
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,522.58,438.17
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,588.02,491.77
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,644.98,537.01
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,701.47,581.04
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,753.06,618.67
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,803.18,654.58
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,845.28,683.08
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,884.85,709.4
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,843.22,676.97
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,785.23,632.33
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,891.31,709.12
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,984.47,772.8
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,936.38,737.05
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,880.41,696.59
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,846.65,670.41
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,806.88,638.6
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,909.28,715.13
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,985.32,768.39
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,966.39,755.05
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,943.96,740.09
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,914.84,720.16
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,889.31,702.87
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,845.21,672.08
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,799.27,639.84
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,750.4,605.77
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,700.09,570.15
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,641.63,525.1
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,585.82,480.84
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,521.03,428.97
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,458.08,376.94
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,386.17,316.15
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,319.05,257.48
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,242.54,190.74
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,175.53,130.92
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,100.14,61.94
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,30.36,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,31.59,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,101.4,54.26
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,184.43,136.38
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,252.81,200.74
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,329.1,271.68
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,398.1,335.27
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,471.62,400.78
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,536.11,457.31
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,602.05,513.31
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,662.81,563.64
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,718.94,607.89
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,770.67,647.42
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,820.75,685.18
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,864.48,716.28
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,905.77,745.15
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,939.75,769.39
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,970.45,791.1
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,994.21,806.26
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1014.19,818.64
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1027.61,827.25
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1037.03,833.05
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,1040.05,832.97
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,1038.97,830.08
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1030.88,823.55
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1018.76,814.27
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1000.27,800.51
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,977.97,784.13
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,948.35,762.47
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,915.36,738.42
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,873.75,707.95
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,829.87,675.71
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,781.25,640.46
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,735.61,607.17
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,678.41,562.9
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,620.51,515.72
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,555.99,462.53
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,492.56,409.1
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,421.34,347.17
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,353.57,286.23
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,275.63,216.66
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,206.09,153.03
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,128.18,80.63
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,53.29,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,27.14,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,96.54,54.83
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,177.91,133.03
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,245.71,195.64
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,323.36,265.91
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,393.93,329.07
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,468.22,393.2
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,532.44,447.8
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,598.21,501.86
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,658.55,549.17
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,718.92,594.31
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,770.43,631.49
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,814.69,662.79
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,857.22,691.59
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,897.28,718.27
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,930.86,740.7
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,961.23,760.78
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,983.46,775.02
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1001.93,786.7
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1015.19,794.0
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,1024.56,798.7
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,1027.68,799.17
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,1026.8,797.05
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1018.4,790.58
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1006.08,781.58
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,988.16,767.74
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,966.49,751.45
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,936.93,730.44
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,904.11,707.22
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,864.73,679.32
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,822.8,649.57
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,774.25,615.56
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,728.77,583.45
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,672.11,540.77
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,614.79,495.43
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,549.74,445.03
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,485.92,393.76
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,413.93,334.21
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,345.88,275.61
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,270.99,210.26
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,203.05,149.41
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,122.94,77.74
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,48.66,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,97.1,56.59
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,198.99,147.12
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,268.24,212.57
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,346.21,284.98
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,414.17,347.46
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,485.91,411.05
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,501.77,425.99
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,503.75,427.62
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,526.2,444.28
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,546.99,458.4
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,554.42,462.29
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,544.51,452.17
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,632.72,522.92
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,714.76,587.35
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,851.23,692.62
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,975.53,784.15
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,997.84,798.14
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1016.19,809.85
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1029.69,819.08
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1039.18,825.59
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,1042.95,826.91
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,1042.61,825.45
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1034.49,819.52
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1022.32,810.86
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1004.83,797.31
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,983.42,781.11
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,954.1,761.92
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,921.37,740.19
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,883.04,713.06
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,841.67,683.53
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,794.04,648.38
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,744.39,611.43
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,687.97,569.03
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,630.5,522.85
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,567.23,471.19
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,504.73,418.48
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,436.97,359.02
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,369.34,298.22
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,292.21,229.03
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,222.79,165.05
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,141.66,91.03
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,67.59,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,47.64,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,118.33,70.18
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,199.92,147.44
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,267.8,211.05
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,344.18,280.99
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,411.66,341.51
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,482.87,402.52
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,543.05,452.93
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,607.17,504.47
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,664.75,548.22
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,721.6,588.21
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,771.52,623.38
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,819.58,656.71
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,862.02,685.54
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,901.69,712.15
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,934.59,734.78
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,964.13,755.05
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,984.64,767.51
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1001.05,777.19
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1013.99,785.68
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,1022.99,791.6
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,1025.78,791.82
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,1024.55,789.46
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1016.11,783.41
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1003.73,774.82
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,985.37,760.76
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,963.26,744.28
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,934.58,724.39
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,902.6,702.26
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,862.75,674.9
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,820.41,645.63
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,772.6,612.11
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,723.03,577.08
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,667.57,536.18
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,615.14,494.73
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,551.38,444.98
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,488.65,394.35
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,418.77,336.28
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,352.23,278.84
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,276.82,213.65
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,209.34,153.49
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,133.26,86.03
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,66.2,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,44.83,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,116.04,70.78
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,192.99,142.03
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,261.26,204.84
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,338.31,274.23
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,405.63,333.72
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,476.85,394.04
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,540.55,446.55
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,605.52,498.16
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,659.36,539.82
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,716.37,581.0
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,766.85,615.47
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,815.61,648.01
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,858.27,675.85
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,898.29,701.5
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,931.22,721.55
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,960.88,739.19
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,984.48,752.58
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1004.35,763.44
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1017.23,770.06
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1026.17,774.2
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,1028.36,773.99
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,1026.52,771.33
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1019.13,766.21
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1007.78,758.66
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,988.74,745.1
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,966.01,729.25
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,936.81,710.51
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,904.3,689.52
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,865.15,662.58
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,823.42,633.77
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,775.95,601.66
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,726.68,567.9
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,673.82,529.94
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,615.83,485.69
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,551.54,438.57
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,488.34,390.16
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,416.45,332.21
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,348.63,275.15
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,274.26,211.36
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,206.53,151.52
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,128.84,83.9
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,62.53,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,21.54,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,50.24,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,121.04,73.86
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,201.14,146.26
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,269.97,209.12
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,347.33,278.2
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,415.93,338.13
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,488.4,398.63
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,552.45,450.6
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,617.57,501.41
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,672.1,541.62
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,729.78,581.02
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,780.74,616.32
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,829.89,649.87
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,872.65,677.16
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,912.7,702.25
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,946.31,723.71
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,976.56,742.7
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,997.03,753.4
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1013.47,761.4
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1026.52,768.78
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,1035.6,773.9
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,1036.95,772.81
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,1034.25,769.24
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1025.34,762.93
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1012.49,754.19
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,992.32,741.03
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,968.55,725.6
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,938.6,705.48
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,905.43,683.25
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,865.52,656.65
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,823.1,628.21
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,780.46,599.87
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,730.39,565.92
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,672.28,525.11
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,613.86,481.65
