Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1102.82,810.81
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1108.06,813.98
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1106.57,813.43
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1100.91,810.37
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1089.09,803.03
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1073.21,793.2
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1050.94,779.29
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1024.9,762.98
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,992.78,742.28
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,957.27,719.31
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,914.45,691.62
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,869.24,662.08
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,819.68,628.94
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,768.12,594.03
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,711.39,554.94
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,655.94,513.7
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,592.76,466.0
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,529.9,417.05
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,462.63,362.42
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,397.37,307.75
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,328.14,249.93
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,262.96,193.74
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,194.48,134.87
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,134.8,84.59
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,75.32,40.24
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,31.79,10.47
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,39.74,17.18
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,92.29,52.68
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,147.67,97.08
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,214.24,154.12
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,278.41,211.01
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,349.05,272.25
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,414.72,327.95
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,483.31,383.76
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,548.18,433.65
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,614.02,481.94
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,672.03,523.95
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,731.45,564.72
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,785.72,599.0
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,838.3,631.23
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,884.97,660.4
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,929.11,687.51
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,967.87,709.95
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1003.41,730.12
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1032.62,748.16
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1058.16,763.98
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1077.41,775.07
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1092.71,783.79
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1101.95,789.76
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1107.07,793.36
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1105.51,792.01
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1099.8,788.22
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1087.98,781.15
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1072.13,771.71
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1050.37,759.16
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1024.81,744.24
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,992.78,724.64
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,957.37,702.82
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,916.65,677.38
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,873.12,649.87
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,823.26,618.65
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,771.38,585.57
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,714.84,547.83
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,657.19,506.19
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,596.8,461.28
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,534.33,413.47
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,466.86,359.79
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,401.33,305.95
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,331.09,248.51
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,264.86,192.47
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,196.62,134.57
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,137.02,84.95
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,77.04,40.83
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,32.96,11.48
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,40.97,18.68
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,92.73,53.92
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,147.9,98.18
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,214.15,154.72
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,277.48,210.84
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,346.95,271.23
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,412.51,327.25
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,480.6,383.35
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,544.74,434.55
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,609.93,484.74
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,669.51,528.87
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,725.51,568.74
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,779.31,603.17
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,831.52,635.58
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,877.59,663.97
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,921.14,690.09
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,958.74,711.69
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,993.19,730.85
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1021.89,746.31
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1046.99,759.33
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1065.9,768.29
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1080.91,774.79
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1089.4,778.76
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1093.85,780.34
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1092.72,777.01
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1087.54,771.33
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1075.31,762.96
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1059.14,752.33
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1037.16,738.75
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1011.48,722.98
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,979.43,702.69
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,944.12,680.38
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,903.5,655.12
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,860.15,627.95
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,811.07,596.76
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,760.04,563.94
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,704.08,527.06
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,649.47,488.38
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,587.02,443.66
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,524.92,397.69
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,458.43,347.03
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,393.87,295.88
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,324.43,240.24
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,260.02,186.68
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,192.88,130.67
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,134.28,82.6
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,75.45,39.78
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,32.19,11.54
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,11.95,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,44.08,20.12
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,96.99,55.58
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,152.75,100.23
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,219.22,156.91
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,282.87,212.92
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,352.63,272.88
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,418.31,328.24
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,486.79,383.75
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,550.38,433.63
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,614.8,482.27
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,671.81,524.54
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,730.12,565.82
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,783.92,600.22
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,836.05,632.73
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,882.38,663.47
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,926.18,692.3
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,963.97,715.83
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,998.59,737.13
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1027.41,755.73
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1052.6,772.02
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1071.55,782.76
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1086.56,791.36
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1095.07,797.0
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1099.48,800.17
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1097.25,799.67
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1090.93,796.67
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1079.06,789.69
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1063.2,780.23
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1040.56,766.36
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1014.24,750.08
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,981.97,729.06
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,946.41,705.83
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,905.29,679.06
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,861.54,650.3
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,812.28,618.15
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,761.07,584.22
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,662.88,512.55
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,569.66,441.76
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,553.02,430.22
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,524.07,407.69
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,457.36,354.52
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,392.86,301.47
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,323.62,243.59
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,259.43,188.46
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,191.98,131.3
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,133.39,82.79
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,75.37,40.18
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,32.75,12.46
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.55,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,41.5,23.57
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,84.34,55.17
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,104.32,76.4
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,113.1,87.75
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,148.46,116.87
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,190.28,151.19
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,236.74,189.0
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,286.88,229.4
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,426.43,341.8
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,590.24,471.22
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,649.51,517.43
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,708.73,563.02
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,676.06,532.79
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,614.78,480.35
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,764.32,597.69
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,909.55,702.88
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,871.91,672.68
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,805.3,616.84
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,933.19,713.32
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1050.15,792.82
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1074.52,806.32
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1095.25,817.83
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1106.27,824.1
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1113.17,827.76
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1116.75,828.07
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1116.06,825.69
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1103.26,816.67
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1086.33,805.12
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1066.09,790.3
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1041.73,772.9
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1009.13,753.14
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,973.04,730.95
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,927.08,700.38
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,879.19,668.31
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,828.96,633.78
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,776.69,597.59
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,721.45,559.14
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,664.57,516.61
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,602.53,469.28
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,538.58,419.56
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,471.72,366.04
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,406.15,311.71
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,336.22,252.78
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,270.52,195.88
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,202.3,137.38
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,141.03,86.04
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,79.87,41.14
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,34.12,12.55
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,18.87,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,42.07,24.36
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,83.18,53.14
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,127.21,89.3
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,176.86,131.53
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,225.27,173.11
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,277.14,216.83
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,319.94,252.57
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,354.86,280.53
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,483.43,381.4
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,629.12,492.71
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,640.66,498.82
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,635.61,492.24
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,651.49,500.01
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,662.33,503.4
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,800.88,606.46
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,940.31,700.0
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,976.93,721.03
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1010.08,740.3
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1038.03,756.06
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1062.28,769.39
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1074.32,774.88
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1081.82,777.63
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1048.08,754.97
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,991.01,715.05
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,967.71,698.59
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,941.52,680.0
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,919.82,665.07
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,895.95,648.7
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,896.37,650.38
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,892.64,649.16
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,823.6,601.62
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,755.81,554.81
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,739.38,545.33
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,718.65,532.41
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,737.53,549.81
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,736.05,551.91
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,670.52,505.71
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,607.09,459.88
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,564.19,428.54
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,518.21,393.6
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,450.57,340.87
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,385.7,288.89
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,317.95,234.96
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,255.16,183.31
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,188.75,128.76
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,131.42,82.54
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,75.18,41.77
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,32.91,14.11
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.78,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,45.87,26.94
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,92.9,59.78
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,142.79,99.87
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,202.62,150.39
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,238.31,184.79
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,263.89,209.06
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,333.17,266.55
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,407.99,327.93
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,462.28,371.36
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,517.78,414.6
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,557.67,444.07
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,593.17,469.24
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,638.34,501.72
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,682.5,532.71
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,687.82,532.2
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,678.7,521.21
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,691.84,527.9
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,702.23,532.39
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,707.71,534.62
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,711.03,535.33
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,772.95,579.94
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,844.31,629.71
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,786.99,585.69
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,724.93,538.86
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,769.51,569.62
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,801.35,591.07
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,684.85,507.49
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,580.61,431.3
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,566.4,421.87
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,551.62,411.66
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,507.6,380.39
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,473.97,356.41
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,536.44,405.1
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,590.85,446.83
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,485.44,369.74
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,387.92,297.12
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,437.57,337.96
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,473.84,367.2
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,493.17,383.89
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,490.79,382.48
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,426.62,331.64
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,365.41,281.83
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,299.87,227.72
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,239.7,176.95
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,174.95,123.39
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,122.2,80.89
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,70.58,42.35
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,31.81,15.29
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.11,3.44
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,18.54,10.0
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,27.83,18.06
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,37.14,26.03
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,47.39,34.65
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,57.66,43.11
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,39.49,27.63
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,21.36,12.28
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,157.53,124.77
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,301.19,238.85
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,176.57,138.76
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,48.42,34.03
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,174.78,135.83
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,312.67,242.76
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,269.46,208.11
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,232.98,179.03
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,206.06,157.63
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,179.07,136.19
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,124.9,93.69
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,71.05,51.05
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,108.45,80.49
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,146.15,109.74
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,363.97,277.94
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,582.09,438.32
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,658.09,493.18
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,721.42,538.85
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,880.51,659.32
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,1007.34,749.32
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,878.51,658.81
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,741.52,556.91
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,672.58,507.47
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,597.07,452.37
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,582.8,443.7
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,566.47,433.18
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,656.7,506.01
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,712.55,551.85
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,657.43,510.95
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,602.16,469.54
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,541.98,423.93
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,483.04,378.06
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,420.15,328.01
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,359.86,278.6
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,293.62,223.39
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,235.36,173.9
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,174.83,123.05
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,122.69,80.48
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,71.73,42.98
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,34.35,17.35
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.27,4.51
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,50.75,29.81
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,97.05,63.04
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,146.44,102.29
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,205.89,151.9
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,144.55,110.45
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.91
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,75.89,57.61
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,103.64,80.05
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,123.99,95.93
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,144.43,111.62
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,152.73,117.66
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,161.15,123.77
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,236.73,182.9
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,321.87,248.06
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,248.17,190.17
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,181.42,137.55
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,411.18,315.73
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,636.37,481.7
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,745.93,562.99
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,858.91,645.32
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,735.88,552.87
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,605.1,453.57
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,608.21,457.16
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,610.62,459.89
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,470.68,356.31
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,332.63,251.78
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,345.17,261.49
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,368.04,278.62
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,458.76,347.56
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,557.35,420.46
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,345.52,263.54
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,146.48,109.93
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,260.73,199.2
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,370.51,282.82
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,384.73,294.75
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,396.22,304.72
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,314.77,242.52
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,233.1,179.33
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,368.09,288.97
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,465.06,364.45
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,282.66,220.76
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,133.44,102.7
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,192.21,147.54
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,222.16,165.0
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,161.61,115.61
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,112.93,77.17
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,66.86,42.54
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,31.71,16.81
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.26
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,12.5,4.82
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,16.68,8.34
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,131.43,99.85
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,265.0,206.59
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,315.03,247.42
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,366.87,288.81
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,458.68,360.32
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,563.44,440.01
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,619.57,480.92
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,676.13,521.02
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,731.37,559.73
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,785.27,595.31
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,830.07,622.71
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,872.97,648.37
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,913.53,672.1
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,952.09,694.01
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,972.57,704.77
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,997.22,718.14
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1018.51,728.01
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1036.47,735.57
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,1045.4,739.33
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1050.62,740.86
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,927.52,659.23
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,778.36,552.94
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,917.59,653.66
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,1023.67,721.26
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,1003.95,707.05
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,980.51,691.87
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,950.09,673.29
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,916.52,652.74
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,877.42,629.05
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,835.75,603.51
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,788.02,574.5
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,741.8,546.09
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,688.25,510.25
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,633.22,471.61
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,572.35,428.0
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,511.85,383.27
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,447.2,334.03
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,384.22,284.32
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,317.07,230.02
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,254.93,178.42
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,189.59,124.92
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,132.46,79.29
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,76.16,39.59
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,34.39,14.76
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,20.55,8.22
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,54.82,31.58
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,102.52,66.01
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,130.99,95.2
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,147.49,113.98
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,122.15,95.91
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,82.9,64.42
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,97.0,75.82
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,111.15,87.05
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,104.1,80.75
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,97.04,74.55
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,105.55,81.07
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,114.08,87.55
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,107.51,81.84
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,100.94,76.22
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,106.18,80.1
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,111.44,83.96
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,206.39,158.43
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,303.22,232.05
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,176.81,134.52
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,52.33,36.3
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,56.56,39.62
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,60.79,42.87
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,70.2,50.3
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,79.63,57.74
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,101.37,74.85
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,123.17,91.93
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,241.93,184.24
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,372.54,282.74
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,384.16,290.8
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,395.41,298.99
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,312.03,236.94
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,224.38,170.55
