Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,363.78,284.73
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,295.5,231.74
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,207.48,162.81
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,126.04,97.7
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,143.45,112.47
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,160.53,126.93
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,135.39,106.81
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,110.62,86.83
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,95.17,74.49
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,79.79,61.97
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,121.65,88.34
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,134.52,87.51
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,83.33,49.48
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,44.09,25.79
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.47
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.28,12.54
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,47.53,26.67
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,90.75,52.29
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,145.85,93.54
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,201.19,140.71
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,262.96,194.86
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,324.25,248.64
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,390.62,305.31
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,451.61,356.68
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,514.13,407.56
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,573.37,454.26
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,632.72,499.51
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,685.81,538.62
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,739.08,575.98
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,787.74,607.93
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,834.38,637.95
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,876.01,665.32
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,915.04,690.71
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,948.62,710.89
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,979.0,728.78
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1004.09,744.5
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1025.66,757.96
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1041.66,766.35
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1053.95,772.41
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1060.49,776.37
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1063.23,778.02
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1059.69,774.27
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1052.35,768.24
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1039.27,760.14
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1022.48,749.75
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,999.67,734.09
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,973.39,716.27
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,942.46,697.8
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,908.43,677.16
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,868.43,651.37
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,825.89,623.65
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,778.3,592.14
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,728.89,558.97
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,675.45,520.83
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,622.18,481.28
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,563.0,436.8
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,504.02,391.04
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,441.45,340.37
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,380.63,289.63
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,315.72,235.32
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,255.59,183.7
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,194.03,131.25
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,139.22,86.06
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,86.06,47.55
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,43.82,23.72
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.99,10.88
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.98,13.11
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,48.67,27.77
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,91.06,53.41
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,144.79,93.73
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,199.17,139.34
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,260.26,191.86
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,320.68,244.12
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,385.12,298.44
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,446.79,349.75
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,509.09,399.97
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,568.12,445.38
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,627.47,489.44
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,682.15,529.34
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,735.96,567.38
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,782.51,597.87
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,829.78,628.47
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,871.53,655.88
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,910.76,681.37
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,945.03,701.99
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,976.24,720.41
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1001.38,735.83
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1023.08,749.01
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1040.75,758.47
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1054.85,765.67
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1060.82,769.23
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1063.02,770.54
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1060.48,767.43
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1054.17,762.07
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1041.17,754.04
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1024.49,743.77
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1002.25,729.97
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,976.5,713.93
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,945.19,693.93
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,910.79,671.86
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,871.34,646.58
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,829.34,619.39
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,782.25,589.15
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,733.3,557.23
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,681.89,520.35
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,627.11,479.95
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,567.64,435.32
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,508.42,389.56
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,446.0,339.35
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,384.93,288.85
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,320.12,235.39
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,260.09,184.57
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,198.26,132.47
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,142.58,86.97
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,88.14,48.1
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,44.98,24.15
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.32,11.93
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.95,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.06,12.4
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,47.79,24.84
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,92.85,51.01
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,148.19,92.0
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,204.52,139.06
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,266.79,192.33
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,328.61,245.45
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,391.9,298.42
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,452.5,347.07
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,514.44,394.71
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,572.46,437.49
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,630.08,478.2
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,681.81,514.98
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,733.57,550.05
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,780.96,579.37
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,826.11,606.69
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,866.26,631.54
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,903.79,654.49
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,935.56,672.27
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,964.03,687.86
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,988.05,701.96
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1008.62,713.98
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1023.7,721.93
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1035.2,727.8
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1041.05,731.78
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1043.21,733.66
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1039.2,732.52
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1031.51,729.22
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1017.72,721.6
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1000.34,711.83
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,916.96,658.61
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,824.08,592.06
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,778.38,564.03
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,732.21,534.77
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,694.06,509.76
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,650.49,480.68
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,695.79,517.74
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,711.28,532.76
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,636.41,478.47
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,567.26,427.83
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,488.51,370.09
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,420.75,319.37
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,336.07,255.11
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,265.0,200.87
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,224.96,169.73
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,186.18,138.82
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,147.81,107.66
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,111.05,77.91
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,75.95,50.96
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,44.81,28.59
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,26.65,15.29
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.8,14.01
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,49.65,27.12
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,93.63,53.51
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,147.51,93.96
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,202.82,140.25
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,264.42,193.09
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,323.94,244.14
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,386.91,296.6
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,448.46,347.34
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,510.41,396.87
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,568.81,441.51
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,627.6,484.93
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,682.29,523.99
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,733.78,559.24
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,782.78,590.33
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,830.07,619.65
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,871.23,645.58
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,909.82,669.53
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,943.75,688.84
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,974.64,705.96
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,999.52,720.49
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1020.91,732.8
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1038.63,741.36
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1052.78,747.71
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1058.32,750.25
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1060.03,750.59
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1056.92,746.62
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1049.98,740.45
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1037.27,732.96
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1020.8,723.28
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,998.34,709.93
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,972.4,694.47
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,940.76,675.89
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,906.01,655.19
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,865.69,630.65
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,823.0,604.26
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,776.2,576.2
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,727.53,546.21
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,673.47,509.3
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,619.71,470.79
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,561.48,427.97
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,503.39,383.79
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,440.75,334.05
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,380.02,284.32
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,316.14,231.77
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,256.96,181.78
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,196.08,130.54
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,141.09,85.63
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,87.97,47.63
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,45.22,24.0
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.13,12.06
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.57,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.45,16.3
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,52.09,31.45
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,92.4,57.05
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,142.35,94.69
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,194.83,138.26
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,252.22,187.16
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,296.2,226.68
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,338.31,263.06
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,408.8,320.17
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,487.01,382.72
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,542.57,426.03
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,598.4,468.37
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,650.19,507.67
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,701.42,545.7
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,746.95,577.66
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,790.6,606.64
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,830.36,632.01
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,867.94,655.53
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,899.78,675.12
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,928.72,692.59
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,952.11,707.65
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,972.4,720.67
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,987.57,728.84
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,1008.56,740.96
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,964.97,710.51
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,901.57,660.08
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,563.25,421.69
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,213.61,158.59
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,174.33,129.26
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,135.28,99.39
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,276.89,207.35
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,415.58,309.83
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,665.29,501.99
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,863.45,644.44
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,826.45,618.79
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,783.11,589.94
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,737.49,559.01
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,690.5,525.46
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,638.6,487.65
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,586.04,448.55
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,529.77,406.53
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,474.24,363.84
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,416.74,318.4
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,360.19,272.27
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,300.2,222.49
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,244.16,175.14
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,187.95,127.86
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,136.66,85.86
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,87.04,50.09
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,46.46,26.3
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.3,14.53
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.29,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,56.73,41.62
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,106.88,82.5
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,73.56,54.96
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,39.99,27.29
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,59.6,43.11
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,79.24,58.74
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,99.39,74.72
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,119.59,90.6
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,105.11,78.7
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.62,66.89
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,114.51,85.69
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,138.55,104.43
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,124.6,93.29
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,110.58,82.16
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,151.7,114.41
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,193.16,146.54
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,249.21,189.42
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,305.59,231.95
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,216.04,163.58
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,126.96,94.61
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,210.77,159.48
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,294.98,222.92
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,513.74,388.45
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,721.39,537.69
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,448.76,340.62
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,179.29,135.37
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,180.89,137.51
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,182.49,139.22
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,295.3,227.34
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,402.62,309.21
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,404.54,312.11
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,404.4,313.67
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,249.08,194.1
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,98.87,74.5
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,288.75,230.09
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,439.09,347.71
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,234.18,184.45
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,55.81,40.55
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,48.33,34.58
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,40.87,28.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,33.42,22.33
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,25.97,16.09
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.0,10.19
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.04,4.25
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.94,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.05,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,32.08,20.88
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,58.9,38.31
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,97.6,64.94
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,143.08,99.91
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,137.8,103.02
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,111.83,87.07
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,199.04,154.41
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,307.78,240.21
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,365.93,287.02
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,426.39,335.01
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,499.07,392.09
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,582.03,456.08
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,634.28,494.89
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,686.66,532.93
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,735.86,568.25
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,785.29,603.03
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,826.09,629.82
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,865.03,654.29
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,897.82,674.09
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,932.47,694.9
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,957.0,709.97
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,978.51,722.93
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,1000.44,734.62
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,1010.95,738.61
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1016.89,741.56
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,1019.39,742.34
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1017.57,738.89
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,1012.23,733.28
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,999.4,724.42
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,983.13,713.46
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,962.95,700.43
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,939.35,685.39
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,909.06,665.9
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,875.91,644.49
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,837.73,619.61
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,797.09,592.91
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,754.4,564.45
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,706.58,531.64
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,654.78,494.43
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,602.16,455.76
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,545.15,413.53
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,488.5,370.31
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,427.97,322.3
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,369.79,274.8
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,308.77,225.06
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,251.33,177.14
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,192.9,128.54
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,140.39,86.18
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,88.96,49.63
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,47.73,26.41
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.08,13.72
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,33.21,21.69
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,60.43,39.62
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,96.99,63.21
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,144.16,97.53
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,192.75,136.43
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,247.82,181.54
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,302.37,226.37
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,365.44,277.47
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,421.05,322.05
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,478.88,367.01
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,534.67,409.32
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,592.17,451.66
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,643.84,489.44
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,695.04,526.01
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,740.7,557.22
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,786.17,586.48
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,825.23,610.83
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,862.09,633.47
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,894.24,652.78
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,923.73,670.22
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,947.09,684.98
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,967.34,697.78
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,981.01,706.72
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,991.28,713.6
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,996.64,717.13
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,998.61,718.62
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,993.76,715.83
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,985.58,711.02
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,972.62,702.93
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,956.42,692.84
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,933.48,678.65
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,907.77,662.66
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,877.3,643.22
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,844.32,622.05
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,804.4,596.04
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,765.25,570.14
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,720.03,538.76
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,673.72,506.11
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,619.76,467.12
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,566.92,428.22
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,511.95,387.77
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,458.14,347.13
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,397.17,299.6
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,342.62,256.14
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,286.35,211.19
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,234.37,169.08
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,180.87,126.65
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,134.86,91.22
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,90.3,58.78
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,54.02,34.81
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,31.38,19.52
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.33,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.65,18.21
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,55.32,34.24
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,94.73,59.9
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,142.77,95.93
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,192.72,136.54
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,248.95,183.35
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,302.89,229.02
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,359.86,276.43
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,417.59,323.21
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,475.48,368.93
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,527.98,408.56
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,579.96,446.51
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,630.34,483.0
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,680.58,518.48
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,723.08,547.15
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,763.15,573.48
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,802.1,599.63
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,839.37,624.32
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,868.96,642.19
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,895.85,658.01
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,919.25,672.71
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,940.03,685.58
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,971.57,703.91
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,998.9,719.19
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,1004.22,721.64
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,1006.17,722.16
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,702.97,516.71
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,358.29,262.22
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,485.11,355.68
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,609.96,443.34
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,527.93,384.16
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,454.77,331.45
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,494.81,362.09
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,538.26,394.35
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,491.78,361.43
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,441.08,325.64
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,468.93,347.77
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,485.98,361.57
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,431.58,322.29
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,379.92,284.8
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,378.5,285.54
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,372.06,281.46
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,329.03,248.56
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,286.2,215.16
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,265.01,196.45
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,236.14,169.96
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,182.21,127.02
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,135.17,90.57
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,90.63,58.49
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,54.53,35.09
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,30.17,18.76
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.61,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,19.95,10.99
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,32.51,21.13
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,48.15,34.36
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,63.74,47.35
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,80.81,61.26
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,97.98,74.97
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,96.97,73.73
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,95.78,72.35
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,150.43,115.57
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,206.58,159.07
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,167.49,127.75
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,126.9,95.38
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,166.04,125.72
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,205.78,155.93
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,436.85,332.71
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,680.51,505.21
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,662.73,486.34
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,642.22,467.49
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,565.29,411.36
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,481.4,349.85
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,607.6,439.67
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,737.16,526.96
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,740.75,527.86
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,742.78,528.98
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,755.55,537.92
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,766.98,545.94
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,461.11,337.63
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,154.43,112.42
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,563.33,421.97
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,938.04,673.65
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,917.11,657.42
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,893.36,643.48
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,862.54,624.45
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,829.47,603.89
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,679.67,498.63
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,536.65,394.94
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,538.92,398.96
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,531.35,394.97
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,554.09,414.18
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,559.26,419.62
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,475.23,357.99
