Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,510.78,388.92
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,458.54,349.35
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,403.05,305.66
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,348.04,261.47
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,293.27,217.19
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,242.39,175.43
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,189.73,132.77
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,143.74,96.64
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,100.17,64.96
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,63.95,41.68
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,37.87,25.83
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.73,8.42
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.13,9.57
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,60.5,36.93
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,99.87,61.68
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,147.16,96.78
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,195.7,136.34
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,251.47,182.97
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,304.39,227.68
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,359.67,273.41
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,413.47,316.87
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,469.3,360.7
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,306.36,237.81
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,103.52,76.62
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,111.51,82.88
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,119.52,88.92
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,126.06,93.62
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,132.64,98.34
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,138.21,102.51
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,143.88,106.77
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,148.76,110.4
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,153.66,114.06
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,176.0,131.1
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,198.46,148.12
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,203.45,151.51
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,208.4,154.89
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,311.72,232.02
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,411.51,304.65
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,351.28,260.06
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,298.86,221.26
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,288.05,213.51
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,277.19,205.62
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,494.48,368.34
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,699.39,514.13
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,640.49,471.56
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,588.66,434.74
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,580.53,430.42
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,574.5,427.23
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,559.93,418.99
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,541.98,408.05
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,369.0,279.88
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,208.58,157.24
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,226.92,172.53
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,241.28,184.35
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,285.48,218.48
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,311.09,235.68
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,263.76,197.72
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,219.08,161.52
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,174.59,125.41
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,134.03,93.09
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,94.75,63.78
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,61.23,40.78
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,39.4,27.07
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,22.5,9.96
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,12.39,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.09,11.85
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,39.38,27.52
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,64.91,43.23
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,95.19,61.67
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,137.03,91.7
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,185.56,132.3
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,235.73,174.74
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,242.54,185.43
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,230.42,178.37
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,261.08,201.96
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,292.33,225.53
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,399.91,308.67
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,525.66,404.05
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,430.05,330.13
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,308.67,234.34
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,326.31,247.0
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,343.98,259.28
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,460.72,347.02
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,578.03,432.6
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,597.94,444.34
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,616.47,455.38
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,506.49,375.36
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,385.88,286.18
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,393.53,291.4
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,401.0,296.15
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,402.37,297.19
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,403.47,298.09
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,258.13,191.36
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,111.72,80.67
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,339.84,253.82
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,565.7,416.28
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,522.11,384.25
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,479.02,353.41
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,537.96,398.49
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,586.76,435.66
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,605.79,451.09
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,614.56,459.26
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,606.13,455.06
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,595.42,448.85
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,501.52,379.14
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,418.63,316.9
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,332.01,252.56
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,251.26,191.63
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,290.41,221.88
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,311.47,235.48
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,264.02,198.01
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,222.03,165.03
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,176.58,129.17
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,136.77,98.39
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,98.42,69.59
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,65.64,45.81
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,41.81,29.12
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.35,8.79
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.8
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,23.2,13.86
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,36.23,24.11
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,51.38,36.79
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,66.49,49.23
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,131.68,96.31
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,218.57,162.39
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,197.43,150.57
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,156.38,120.2
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,135.93,103.71
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,114.5,86.37
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,161.59,123.04
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,209.49,159.61
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,226.77,172.45
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,244.2,185.38
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,270.76,204.82
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,297.63,224.27
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,275.22,206.95
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,252.37,189.4
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,233.15,174.39
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,213.8,159.32
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,228.83,170.53
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,243.89,181.67
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,387.65,288.43
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,528.53,389.27
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,433.88,320.57
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,332.53,246.49
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,386.09,285.98
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,433.01,319.83
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,451.13,333.04
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,468.77,345.99
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,473.16,348.87
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,476.95,351.39
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,472.34,348.63
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,467.05,345.43
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,406.22,301.54
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,346.98,258.4
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,313.56,234.32
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,277.62,208.06
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,227.72,170.92
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,178.85,134.05
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,233.63,176.93
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,281.66,213.79
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,239.3,181.65
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,199.22,151.17
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,172.41,130.84
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,146.5,110.94
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,121.02,91.16
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,97.42,72.67
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,74.54,54.62
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,53.19,37.44
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,35.05,23.45
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,16.7,6.38
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.1,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,15.77,5.95
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,37.09,25.42
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,58.56,41.84
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,80.78,59.09
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,107.22,79.55
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,85.46,63.29
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,57.66,41.63
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,118.47,90.36
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,181.05,139.7
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,161.54,123.97
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,140.39,106.88
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,169.08,129.15
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,198.33,151.61
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,282.38,216.41
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,367.84,280.91
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,429.54,327.13
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,498.53,378.2
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,595.17,450.24
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,693.71,521.95
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,664.74,497.84
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,624.63,466.29
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,620.17,461.92
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,614.13,456.44
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,777.63,578.44
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,934.55,690.16
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,940.79,693.21
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,944.15,696.04
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,953.13,703.14
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,953.41,704.29
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,834.3,618.85
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,702.07,519.15
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,718.06,531.68
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,725.72,537.83
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,784.01,585.26
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,824.57,618.36
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,776.86,583.99
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,730.13,549.51
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,596.69,450.68
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,472.82,357.07
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,435.8,330.24
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,399.08,303.11
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,283.92,216.06
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,179.05,135.51
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,240.91,183.8
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,286.69,217.19
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,243.83,183.67
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,205.82,154.05
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,166.4,122.95
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,129.77,94.15
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,95.05,67.76
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,64.75,45.37
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,41.97,29.4
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.26,10.03
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.4,11.75
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,43.47,30.88
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,69.25,47.63
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,60.28,41.09
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,37.14,25.08
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,24.12,14.32
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.13,3.54
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,33.44,21.81
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,55.81,39.84
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,116.13,88.14
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,176.69,135.78
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,281.99,217.85
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,397.42,305.91
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,247.13,190.04
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,83.06,60.31
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,269.31,205.69
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,460.09,347.83
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,327.26,247.57
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,187.68,140.48
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,194.51,145.46
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,201.41,150.31
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,202.77,151.11
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,204.05,151.86
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,215.2,159.85
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,226.34,167.76
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,216.99,160.62
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,207.54,153.47
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,219.83,162.61
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,232.03,171.61
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,261.24,193.13
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,290.34,214.26
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,389.49,286.35
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,482.25,351.3
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,478.47,347.92
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,473.94,344.51
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,506.26,367.75
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,529.47,383.9
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,545.54,396.17
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,550.73,400.68
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,578.03,422.19
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,582.61,426.45
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,481.55,354.94
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,396.99,294.48
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,391.19,289.88
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,366.05,267.85
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,308.69,222.36
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,254.57,178.41
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,199.62,133.6
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,149.1,93.09
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,100.25,57.89
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,58.97,33.49
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.22,21.34
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.89,10.76
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.18,14.04
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,42.03,29.77
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,69.11,45.23
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,87.14,60.94
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,89.78,68.06
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,88.38,66.96
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,86.17,65.06
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,164.32,126.11
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,252.12,194.19
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,307.66,236.76
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,371.57,285.48
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,467.83,359.42
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,583.45,446.8
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,569.41,433.48
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,532.92,402.89
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,646.06,488.74
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,771.65,580.14
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,660.36,494.0
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,514.88,381.38
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,578.54,427.21
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,644.25,472.78
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,799.29,587.93
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,948.41,690.62
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,963.6,697.46
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,975.65,703.22
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,981.13,706.22
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,983.31,707.22
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,979.76,704.96
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,972.92,700.72
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,839.07,608.87
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,692.94,501.83
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,711.11,516.6
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,720.84,524.77
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,645.0,471.29
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,567.28,416.13
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,678.37,502.75
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,757.81,563.97
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,715.23,535.08
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,671.86,505.42
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,622.85,470.12
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,573.38,433.75
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,520.19,394.49
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,467.65,354.63
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,412.63,311.18
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,359.44,268.15
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,303.31,222.66
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,250.71,179.24
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,196.53,134.82
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,148.77,96.46
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,101.74,62.23
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,62.97,38.38
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.5,24.86
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,25.47,13.56
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.87,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,24.27,12.72
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,41.02,29.02
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,63.58,44.41
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,92.15,64.65
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,125.28,89.48
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,163.76,120.44
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,205.42,154.35
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,270.6,203.64
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,355.76,269.69
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,382.67,293.44
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,395.72,304.63
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,357.42,274.89
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,303.0,231.37
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,359.89,274.32
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,423.27,321.1
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,512.91,387.16
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,614.13,459.6
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,442.78,333.68
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,255.04,191.11
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,259.38,194.27
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,263.69,196.93
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,271.76,202.73
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,279.8,208.5
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,491.01,364.05
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,693.05,503.91
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,841.99,612.68
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,965.27,696.07
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,961.8,692.8
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,963.54,694.12
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,952.55,686.88
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,938.33,677.75
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,916.82,662.67
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,892.44,645.86
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,664.51,489.32
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,435.98,320.76
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,620.3,462.33
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,762.82,565.07
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,646.02,480.23
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,541.15,402.78
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,570.06,427.83
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,575.75,434.04
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,523.13,395.55
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,470.93,356.51
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,414.7,312.72
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,360.61,269.34
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,304.3,223.6
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,251.41,179.77
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,197.56,135.49
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,148.49,96.29
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,101.83,62.33
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,63.33,38.66
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.45,24.98
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,25.48,13.86
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.34,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.89,6.2
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,21.32,12.08
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,30.16,19.56
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,39.0,26.92
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,29.7,19.16
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,20.41,11.38
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.17,8.64
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.92,5.91
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,110.72,84.4
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,207.93,159.3
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,321.49,244.1
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,447.21,333.94
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,546.2,408.03
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,661.04,492.74
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,704.29,523.04
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,745.78,552.29
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,783.06,579.14
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,818.55,604.08
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,847.33,623.02
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,873.37,640.08
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,897.13,655.33
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,918.24,668.9
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,938.18,682.17
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,960.64,697.15
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,966.56,699.34
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,969.23,699.61
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,967.69,698.17
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,962.87,694.77
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,951.9,687.06
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,937.69,677.41
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,912.57,659.51
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,891.51,644.44
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,869.2,629.86
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,838.35,609.73
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,803.8,587.69
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,766.82,563.93
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,723.77,535.91
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,679.18,505.4
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,631.66,472.36
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,582.9,437.55
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,530.01,398.92
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,477.36,359.22
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,419.5,314.43
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,364.42,270.35
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,307.61,224.16
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,253.95,179.57
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,198.89,134.39
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,150.64,96.02
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,101.74,60.38
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,61.93,36.27
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.86,23.62
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.22,13.08
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.82,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.99,13.44
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,42.17,30.01
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,64.01,43.89
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,94.18,64.47
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,130.54,91.65
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,138.24,103.28
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,131.72,102.05
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,188.12,145.46
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,253.87,196.11
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,258.17,199.82
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,258.17,199.6
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,280.0,215.63
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,301.52,231.1
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,267.12,203.83
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,227.82,172.83
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,217.18,164.14
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,206.32,155.26
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,250.95,188.88
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,296.03,222.27
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,177.53,132.36
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,58.92,40.59
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,101.14,73.49
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,143.59,106.09
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,161.19,119.49
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,178.84,132.92
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,114.66,83.75
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,50.61,34.02
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,51.08,34.34
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,51.53,34.62
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,62.3,43.1
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,73.06,51.6
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,80.53,57.45
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,87.99,63.3
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,67.79,47.73
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.06
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,61.64,43.16
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,75.65,54.26
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,60.18,42.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,44.74,30.18
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,52.65,36.67
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,60.57,43.2
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,125.36,95.11
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,188.79,145.28
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,252.84,195.46
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,299.26,229.36
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,255.54,194.41
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,214.23,161.19
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,171.37,127.22
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,134.2,98.44
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,98.95,71.2
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,68.02,48.14
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,44.48,31.9
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,23.92,13.04
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.77,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.45,13.96
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.96,29.16
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,66.87,44.11
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,98.81,65.28
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,133.32,91.68
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,127.15,93.4
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,102.37,78.48
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,210.63,158.6
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,354.63,265.77
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,407.21,306.46
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,461.87,348.22
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,513.16,386.34
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,565.05,423.79
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,613.88,458.61
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,662.45,492.5
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,628.24,464.29
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,571.98,420.43
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,564.41,414.21
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,557.35,407.71
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,407.54,301.49
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,254.16,188.78
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,486.24,359.92
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,718.79,516.9
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,773.23,551.72
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,827.79,588.0
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,826.95,586.51
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,824.16,584.51
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,793.14,562.01
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,760.77,538.92
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,747.62,531.51
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,733.24,523.04
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,754.22,539.97
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,775.47,556.52
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,477.65,353.58
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,183.86,136.31
