Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,699.9,518.84
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,657.88,489.5
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,611.63,456.66
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,565.26,423.1
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,514.62,386.43
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,462.88,348.07
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,410.31,307.49
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,359.63,267.48
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,306.43,225.38
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,256.71,185.41
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,205.98,144.61
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,160.28,108.54
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,116.75,76.59
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,79.5,51.96
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,48.42,34.94
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,32.43,20.56
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.48,13.89
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.89,27.86
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,61.08,39.29
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,97.3,60.91
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,141.84,92.66
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,158.85,114.59
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,154.75,118.03
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,218.24,165.34
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,297.2,225.44
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,323.63,247.18
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,342.31,261.93
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,416.27,317.96
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,502.39,382.13
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,507.22,384.07
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,505.28,380.59
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,576.03,432.29
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,657.24,489.96
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,684.72,507.68
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,709.88,523.84
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,751.59,550.9
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,792.59,576.95
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,820.86,595.05
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,847.35,611.93
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,849.42,611.43
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,849.09,609.56
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,817.77,587.38
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,787.91,566.22
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,774.99,557.15
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,760.63,547.04
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,736.46,530.55
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,711.47,513.51
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,722.47,522.77
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,730.65,529.88
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,686.49,499.2
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,643.04,469.07
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,581.43,426.24
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,526.41,387.46
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,557.89,412.68
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,576.81,428.11
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,575.46,429.24
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,560.9,420.25
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,489.64,367.87
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,427.87,321.93
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,395.12,296.53
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,356.52,265.26
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,304.18,223.66
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,255.24,184.18
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,204.9,143.44
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,159.02,106.92
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,114.27,74.0
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,78.18,50.45
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.36,34.08
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.46,20.63
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.7,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.25,14.44
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.67,26.0
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,60.14,38.02
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,95.97,57.93
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,143.05,90.86
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,190.6,128.83
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,243.61,172.66
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,296.35,216.68
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,353.89,264.08
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,373.62,283.55
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,370.92,282.9
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,460.44,351.68
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,571.21,435.39
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,620.48,470.76
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,668.99,504.83
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,713.32,535.02
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,753.54,560.49
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,714.21,527.77
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,646.74,473.54
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,667.25,486.34
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,686.36,497.58
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,619.52,449.03
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,547.39,396.52
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,596.61,431.38
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,640.28,461.59
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,814.19,590.05
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,965.4,692.11
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,962.54,687.74
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,956.55,682.66
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,946.43,676.43
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,933.06,668.22
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,913.74,656.23
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,891.44,642.37
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,864.4,625.41
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,834.66,606.64
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,711.56,520.73
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,592.79,432.8
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,601.38,442.88
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,605.04,448.35
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,560.46,416.62
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,516.2,384.84
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,481.67,360.64
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,442.79,332.21
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,376.37,281.76
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,316.86,236.33
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,272.11,201.44
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,228.52,166.72
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,185.92,132.52
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,146.14,100.9
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,107.83,72.07
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,73.76,48.36
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,45.85,32.69
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.95,19.36
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.73,0.52
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.98,14.96
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,61.36,39.75
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,98.6,62.52
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,142.85,94.51
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,188.09,130.33
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,239.03,172.17
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,189.91,142.04
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,111.25,84.0
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,124.79,94.5
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,138.38,104.84
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,191.25,145.51
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,245.54,186.44
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,217.62,164.15
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,188.59,141.23
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,222.84,166.65
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,257.5,191.85
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,294.76,219.09
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,336.67,249.38
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,426.65,314.05
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,518.74,378.15
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,506.61,368.7
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,493.45,359.03
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,538.0,390.01
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,582.78,420.5
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,648.4,467.02
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,707.76,508.76
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,848.09,613.52
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,961.22,691.71
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,950.63,684.79
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,936.77,676.7
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,918.73,664.79
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,897.48,650.8
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,870.14,633.42
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,840.05,614.18
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,805.94,592.35
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,769.41,568.71
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,727.78,542.14
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,686.14,514.64
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,638.57,480.47
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,590.12,444.91
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,537.84,406.26
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,485.62,366.56
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,430.53,323.0
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,375.14,278.19
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,319.16,232.39
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,265.87,187.91
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,211.14,142.31
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,161.19,101.59
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,112.4,65.37
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,71.05,39.55
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.43,24.86
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.91,16.94
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.08,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.97,15.66
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.18,31.42
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,67.51,46.3
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,101.42,67.51
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,143.97,97.69
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,187.4,131.54
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,237.34,171.75
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,286.38,211.56
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,341.19,255.85
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,394.63,298.76
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,448.46,340.99
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,500.88,381.4
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,556.03,422.99
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,605.0,459.5
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,653.68,495.04
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,699.55,527.6
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,745.56,559.05
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,783.73,584.38
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,819.89,608.18
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,853.54,629.13
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,879.95,645.05
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,903.57,659.8
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,924.18,672.54
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,941.74,682.23
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,956.27,689.95
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,962.77,693.17
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,966.05,694.72
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,964.78,693.66
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,960.32,690.65
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,950.18,683.82
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,936.76,674.96
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,918.69,661.82
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,897.5,646.78
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,870.6,629.37
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,840.9,610.15
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,806.54,587.78
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,769.88,563.81
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,729.07,537.97
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,688.21,511.22
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,640.62,477.39
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,592.15,442.22
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,540.61,404.58
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,489.07,365.85
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,434.05,322.89
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,378.36,278.35
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,322.06,232.79
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,268.38,188.39
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,213.77,143.31
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,163.34,102.34
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,113.83,65.57
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,71.67,39.29
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,36.65,25.06
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.92,16.99
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.08,0.4
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.24,14.28
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.31,25.66
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,58.54,37.04
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,94.5,56.7
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,141.84,89.6
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,189.77,127.81
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,243.22,172.04
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,296.15,216.31
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,353.99,264.09
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,408.39,308.6
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,465.61,353.93
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,519.16,395.4
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,573.66,436.39
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,623.6,472.75
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,672.76,507.54
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,716.19,537.24
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,759.65,565.24
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,798.12,590.48
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,834.3,613.99
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,866.09,633.34
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,895.22,650.79
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,918.84,665.65
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,939.31,678.48
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,954.17,687.69
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,965.67,694.81
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,972.37,698.91
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,975.75,700.98
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,973.99,698.42
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,968.98,693.9
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,959.21,687.58
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,946.07,679.19
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,926.81,666.91
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,904.35,652.61
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,877.98,635.77
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,848.74,617.03
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,812.24,593.38
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,773.77,568.29
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,732.84,541.19
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,691.85,513.33
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,644.36,479.56
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,595.94,444.4
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,543.6,406.22
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,491.25,366.94
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,436.17,323.92
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,380.66,279.53
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,324.24,233.9
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,270.43,189.46
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,215.31,144.25
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,165.0,103.7
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,115.51,67.15
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,73.4,40.83
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.18,25.51
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.69,17.64
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.47,0.93
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.12,13.45
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.38,24.1
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,55.75,33.89
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,94.29,54.0
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,142.63,87.14
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,192.9,127.55
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,248.29,173.82
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,303.35,220.31
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,364.35,270.9
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,419.95,316.51
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,476.81,361.69
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,531.16,403.66
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,585.96,444.66
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,636.5,481.16
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,686.04,515.85
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,731.66,545.91
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,775.66,573.72
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,814.39,598.54
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,850.65,621.5
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,882.85,640.55
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,912.18,657.57
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,935.31,671.53
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,955.14,683.38
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,971.07,691.35
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,983.54,697.14
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,990.12,700.35
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,993.21,701.47
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,991.46,698.57
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,986.28,693.66
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,975.7,686.91
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,961.62,678.09
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,941.77,665.71
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,918.63,651.32
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,891.43,634.37
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,861.25,615.51
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,826.61,593.69
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,789.45,570.14
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,747.13,542.99
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,702.9,514.33
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,655.19,481.76
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,606.21,447.03
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,553.96,409.54
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,501.35,370.61
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,444.81,327.7
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,389.59,284.3
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,331.84,237.63
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,276.27,191.59
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,219.85,144.56
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,165.2,99.88
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,113.57,61.47
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,68.49,33.64
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,29.92,19.41
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.08,13.94
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.81,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.12,13.3
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.17,24.7
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,56.31,34.98
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,93.79,55.43
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,141.04,88.53
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,189.21,126.73
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,242.82,170.82
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,295.25,214.65
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,350.91,260.3
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,405.35,304.52
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,461.47,348.73
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,514.7,388.77
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,569.36,428.37
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,618.6,463.18
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,667.23,496.24
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,712.54,525.18
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,756.67,551.07
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,795.74,573.68
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,828.65,591.73
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,861.02,607.73
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,890.94,621.57
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,914.64,635.99
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,935.28,648.65
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,949.42,657.01
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,960.09,663.36
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,967.08,668.91
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,970.9,672.62
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,969.82,672.07
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,965.61,669.69
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,956.21,664.88
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,943.53,658.16
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,925.29,648.05
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,903.89,635.99
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,876.83,619.8
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,847.02,601.86
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,812.23,581.09
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,778.51,560.82
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,736.46,534.39
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,692.8,505.67
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,644.61,472.7
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,595.78,438.47
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,543.26,401.36
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,489.76,362.42
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,433.46,319.56
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,379.09,277.0
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,323.26,232.83
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,270.28,189.91
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,215.59,145.76
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,165.49,106.07
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,117.18,70.62
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,76.01,44.35
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.0,28.71
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,31.02,19.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.65,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.47
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,58.41,37.92
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,93.9,58.2
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,138.26,89.15
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,181.37,123.36
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,228.68,162.22
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,276.14,202.64
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,321.3,240.0
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,363.82,274.33
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,402.93,304.69
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,474.04,358.06
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,556.03,418.44
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,548.18,409.91
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,516.9,383.76
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,494.91,365.82
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,468.87,344.5
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,508.78,372.7
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,549.56,400.84
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,711.69,519.57
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,877.1,631.3
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,850.77,610.81
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,810.53,579.1
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,740.75,530.53
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,665.4,477.27
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,519.99,377.01
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,360.36,262.95
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,548.17,399.52
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,726.95,522.45
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,620.4,447.47
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,514.21,372.61
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,484.74,352.72
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,455.37,332.37
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,665.92,491.09
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,838.23,612.06
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,804.82,589.28
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,768.97,566.3
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,727.36,539.8
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,684.13,510.89
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,637.91,478.11
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,590.5,443.75
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,539.35,405.63
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,488.22,366.59
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,432.65,323.44
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,379.06,280.56
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,315.19,230.15
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,258.63,185.32
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,214.14,146.65
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,165.56,104.81
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,116.17,67.97
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,73.89,41.07
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,36.9,25.55
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.85,17.23
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.04,1.61
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.69,11.46
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.01,22.21
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,51.83,31.66
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,90.28,52.5
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,136.4,84.44
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,183.72,121.94
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,236.35,165.29
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,288.96,209.22
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,345.27,255.46
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,398.96,298.68
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,455.53,342.6
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,410.46,309.4
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,327.29,244.88
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,401.91,300.15
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,480.11,356.32
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,606.67,449.72
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,744.43,545.87
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,708.49,515.15
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,644.8,464.95
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,762.74,550.01
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,879.26,625.02
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,902.98,638.23
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,923.65,650.47
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,939.77,658.59
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,952.67,664.78
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,960.39,669.21
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,964.85,671.79
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,963.82,670.38
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,959.57,667.14
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,839.34,589.34
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,707.7,496.32
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,816.81,578.08
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,899.01,633.52
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,785.91,558.93
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,669.54,476.39
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,731.53,525.82
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,769.98,555.9
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,728.82,529.6
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,686.03,501.53
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,518.54,381.51
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,372.55,273.54
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,447.56,332.4
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,487.4,361.85
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,375.67,278.34
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,287.61,213.3
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,290.62,212.33
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,269.98,189.64
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,216.1,145.87
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,167.13,106.73
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,118.61,70.9
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,76.32,43.78
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.2,28.06
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,31.01,19.63
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.63,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.51,11.88
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.6,23.4
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,53.33,33.29
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,90.38,53.39
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,137.16,85.82
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,183.88,122.57
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,236.19,165.38
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,288.59,208.96
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,344.76,254.91
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,398.52,298.0
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,454.05,340.97
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,506.64,380.33
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,560.56,419.15
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,609.91,453.53
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,658.68,486.31
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,703.35,515.23
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,746.68,541.42
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,785.26,565.04
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,817.74,584.44
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,849.93,602.78
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,879.66,619.36
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,903.16,633.75
