Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,923.65,646.35
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,941.06,656.32
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,955.4,664.44
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,962.18,668.83
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,965.74,671.39
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,964.23,670.96
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,959.56,668.71
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,847.98,596.4
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,724.47,508.91
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,824.5,583.09
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,898.07,632.1
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,871.51,616.51
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,842.16,599.86
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,716.34,515.02
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,593.36,426.43
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,656.68,477.1
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,691.11,505.68
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,645.3,473.49
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,596.91,439.32
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,544.85,402.35
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,492.71,364.15
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,437.95,322.26
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,384.08,279.81
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,326.37,233.88
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,272.74,190.02
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,217.74,144.96
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,166.65,103.57
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,116.61,66.38
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,73.57,39.21
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,35.48,24.02
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,28.56,17.57
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.03,1.89
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.73,11.18
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.06,22.09
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,51.25,31.31
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,89.22,51.3
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,135.07,82.75
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,183.48,121.09
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,237.24,165.47
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,289.66,209.53
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,345.49,255.73
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,399.71,299.78
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,456.87,344.67
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,509.86,385.23
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,563.26,424.84
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,612.83,460.53
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,661.73,494.71
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,706.55,525.15
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,747.43,550.79
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,786.18,576.05
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,822.78,599.7
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,854.38,618.66
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,883.33,635.77
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,907.68,651.12
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,928.97,664.54
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,946.16,674.0
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,960.23,681.51
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,967.19,685.96
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,970.85,688.45
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,970.36,688.41
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,966.61,686.42
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,956.64,680.28
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,943.33,672.11
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,925.29,661.23
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,904.05,648.31
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,771.17,557.89
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,636.86,459.02
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,719.0,524.02
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,772.16,564.99
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,658.61,483.33
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,550.98,403.44
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,585.18,432.49
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,595.24,442.46
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,543.59,404.83
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,492.0,366.44
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,435.59,323.48
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,381.69,281.11
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,325.91,236.16
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,272.77,192.4
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,218.27,147.42
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,168.36,106.91
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,119.37,70.52
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,76.63,43.04
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.03,26.97
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.2,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.22,2.68
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.56,11.66
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.27,23.08
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,52.24,32.48
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,89.79,51.93
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,136.57,83.71
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,185.23,122.43
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,239.16,167.23
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,292.68,212.21
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,352.58,261.76
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,407.39,306.68
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,463.59,351.28
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,517.52,392.94
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,572.26,433.92
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,621.89,469.79
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,670.65,503.95
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,715.93,534.11
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,759.71,561.8
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,798.35,586.78
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,834.63,610.0
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,866.96,629.44
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,896.52,646.94
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,920.92,662.34
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,942.12,675.71
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,955.87,682.94
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,965.96,687.92
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,973.51,692.5
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,977.73,695.05
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,975.8,692.68
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,970.62,688.38
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,960.68,682.28
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,947.37,674.14
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,928.89,663.01
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,907.23,649.87
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,881.14,633.36
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,852.17,614.96
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,817.86,593.2
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,781.12,569.7
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,739.9,542.8
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,696.86,514.43
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,649.98,481.42
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,600.71,446.03
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,548.46,408.36
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,496.14,369.5
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,390.03,290.21
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,308.0,229.21
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,302.15,221.32
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,274.21,192.91
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,218.7,146.96
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,168.25,105.99
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,118.88,69.17
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,76.6,42.18
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.67,25.84
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.4,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.82,2.59
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.57,11.54
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.29,23.09
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,51.9,32.39
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,89.22,51.39
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,136.17,83.01
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,167.9,117.3
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,178.41,133.43
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,237.39,176.96
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,313.54,234.91
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,382.26,287.77
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,466.4,352.47
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,465.94,352.27
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,437.72,329.22
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,481.16,360.39
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,525.45,391.28
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,535.39,396.24
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,537.06,395.26
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,562.1,412.9
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,591.37,433.25
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,652.31,475.02
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,714.68,516.9
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,662.82,479.0
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,611.14,441.17
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,671.57,484.5
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,737.72,530.6
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,798.96,573.65
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,862.78,617.84
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,817.45,586.34
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,774.04,556.37
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,680.99,492.39
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,594.01,431.18
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,723.56,527.18
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,844.31,613.58
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,770.04,561.17
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,694.77,508.48
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,746.5,551.33
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,774.32,574.58
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,560.4,420.12
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,361.58,269.13
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,329.75,246.6
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,298.49,223.82
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,415.62,316.09
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,492.24,373.36
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,433.12,326.42
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,378.04,282.13
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,289.33,214.37
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,222.99,165.42
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,183.41,133.57
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,145.75,103.31
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,109.93,75.71
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,77.28,51.91
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,50.44,36.79
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,33.99,22.22
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.66,4.37
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.69
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.16,21.24
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,48.09,33.62
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,67.13,49.39
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,86.72,65.28
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,122.93,92.56
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,166.13,125.7
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,213.03,161.55
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,266.83,203.03
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,261.16,200.07
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,244.43,187.3
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,292.54,224.07
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,343.49,262.54
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,357.76,272.53
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,370.51,281.3
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,396.51,299.56
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,422.55,317.58
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,429.93,322.17
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,436.41,326.14
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,553.24,411.91
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,675.15,498.27
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,648.78,477.38
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,624.14,458.27
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,387.36,288.17
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,139.96,102.09
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.27,68.17
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.62,33.73
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.99,98.0
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,217.59,161.14
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,212.19,157.0
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,206.74,152.99
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,232.38,172.28
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,257.88,191.34
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,259.24,192.45
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,260.53,193.59
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,187.37,138.85
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,114.97,83.77
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.54,71.48
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,121.36,89.77
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,160.26,120.1
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,172.25,129.93
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,183.75,139.48
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,150.47,113.94
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,117.82,88.68
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,8.44
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,5.79
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.52
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.2
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.35,8.89
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,37.78,26.03
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,55.9,39.77
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,79.06,57.44
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,105.29,77.54
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,144.73,105.99
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,194.88,143.79
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,251.41,186.25
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,322.5,241.06
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,339.03,257.18
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,338.63,258.11
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,387.41,294.49
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,437.09,330.69
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,538.22,407.38
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,658.34,495.97
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,636.82,474.76
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,589.31,435.05
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,629.07,461.98
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,668.81,488.0
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,696.53,505.9
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,723.66,523.32
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,740.14,533.74
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,754.92,543.07
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,798.01,571.54
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,844.36,601.52
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,778.64,555.13
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,708.84,506.06
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,693.35,495.82
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,676.79,484.54
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,690.04,494.53
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,701.72,503.32
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,735.03,528.32
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,763.15,549.55
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,745.97,538.45
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,726.65,526.15
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,682.08,495.83
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,642.31,468.53
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,642.67,472.14
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,632.14,467.66
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,619.6,461.13
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,592.79,443.67
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,519.57,389.45
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,453.98,340.36
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,423.58,316.61
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,381.57,282.33
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,325.87,237.29
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,272.85,193.55
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,218.48,148.58
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,168.78,108.12
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,120.04,71.57
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,77.59,43.83
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,40.44,28.3
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.96,19.68
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.6,3.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.19,9.29
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.39,19.79
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,46.48,28.25
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,83.55,46.1
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,130.46,77.69
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,179.63,116.56
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,233.94,161.4
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,287.52,205.84
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,346.59,253.68
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,401.0,297.49
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,456.74,340.84
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,467.79,349.19
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,454.35,337.61
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,503.28,372.01
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,553.65,406.28
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,648.87,475.24
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,750.18,544.33
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,789.49,568.29
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,826.5,591.07
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,857.93,608.85
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,886.56,624.73
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,872.35,614.0
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,837.22,584.84
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,854.23,594.25
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,869.21,601.86
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,925.39,643.63
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,967.95,669.82
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,966.7,667.25
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,962.22,663.28
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,953.01,658.48
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,940.45,651.74
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,921.82,641.29
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,900.04,628.92
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,874.33,613.6
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,845.75,596.46
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,699.83,499.1
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,556.45,396.66
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,541.28,388.33
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,527.08,379.65
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,518.99,375.87
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,504.92,367.39
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,490.79,359.2
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,463.58,340.59
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,399.06,292.83
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,341.86,250.04
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,282.94,205.88
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,231.73,167.24
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,190.53,134.98
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,151.25,104.16
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,113.08,75.43
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,78.43,50.9
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,48.12,34.39
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.54,20.76
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.76,4.0
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.31,9.71
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.81,24.86
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,53.29,34.87
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,89.08,55.04
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,132.71,85.22
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,177.73,119.95
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,228.21,160.39
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,278.26,200.68
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,333.74,244.27
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,385.77,284.66
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,439.97,325.18
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,491.16,362.16
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,543.23,398.23
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,591.47,432.08
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,639.48,464.92
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,683.54,493.72
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,726.41,521.09
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,765.59,547.12
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,800.92,569.64
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,831.37,588.29
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,859.32,605.29
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,883.62,620.73
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,905.23,634.54
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,924.34,646.86
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,940.77,657.58
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,948.16,662.31
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,952.43,665.27
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,835.39,587.67
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,701.01,492.92
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,735.18,518.24
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,761.78,537.43
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,492.97,355.66
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,225.9,163.15
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,184.28,133.57
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,143.0,103.2
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,115.33,82.56
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.83,61.83
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.47
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,103.4,75.46
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,161.34,120.61
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,166.59,124.97
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,171.03,128.73
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,178.05,134.29
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,180.57,135.75
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,152.0,113.52
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,124.34,91.84
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,97.33,70.86
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,72.16,51.43
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,50.83,37.14
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.28,22.49
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.66
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.4,8.21
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.81,20.03
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,46.17,28.78
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,78.67,52.24
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,92.46,69.04
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,143.03,98.55
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,230.32,160.4
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,282.66,204.15
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,338.58,250.26
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,392.91,294.27
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,448.95,338.23
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,503.08,379.39
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,556.29,418.59
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,557.99,417.76
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,537.13,399.59
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,636.33,473.42
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,744.41,550.05
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,780.87,573.18
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,817.89,597.06
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,850.07,616.35
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,879.61,633.81
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,903.6,648.89
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,924.58,662.08
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,942.45,671.99
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,957.23,679.98
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,964.45,684.24
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,968.4,686.59
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,967.7,685.1
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,963.81,681.73
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,954.28,675.93
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,941.45,668.15
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,923.04,656.89
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,901.54,643.72
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,875.64,627.73
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,846.89,609.87
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,745.92,541.11
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,644.0,466.84
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,676.9,496.38
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,688.74,510.02
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,641.85,477.01
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,594.19,443.01
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,493.29,368.86
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,409.15,306.21
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,405.57,303.34
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,383.45,283.98
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,327.96,239.37
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,275.26,196.2
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,221.54,151.97
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,172.48,112.12
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,122.84,74.65
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,81.22,47.1
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,43.14,30.41
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.95,19.57
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.6,3.42
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.41,7.96
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.02,20.97
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,47.9,30.47
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,84.25,48.95
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,130.48,80.09
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,177.65,116.64
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,230.4,159.38
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,282.08,202.12
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,337.38,247.21
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,357.22,266.8
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,355.41,267.22
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,443.82,333.71
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,553.25,414.48
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,602.89,449.34
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,652.11,483.21
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,633.7,465.19
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,591.67,430.3
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,603.71,437.7
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,612.58,442.44
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,744.12,537.91
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,881.45,629.37
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,900.03,639.53
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,921.15,652.33
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,937.35,661.06
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,950.37,667.87
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,957.82,672.64
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,962.13,675.58
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,962.55,676.21
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,959.89,675.03
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,950.62,669.79
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,938.13,662.64
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,761.39,543.28
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,572.86,407.04
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,727.24,523.76
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,850.23,611.21
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,814.04,587.85
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,779.62,566.57
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,741.42,542.27
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,698.38,514.05
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,651.65,481.61
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,603.87,447.64
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,552.22,410.74
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,500.47,372.62
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,444.22,329.4
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,390.08,286.52
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,333.56,241.24
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,279.46,196.83
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,224.41,151.6
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,173.62,110.26
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,123.29,72.26
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,79.81,43.79
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,40.45,28.17
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.39,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.81,2.96
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.64,7.15
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.09,19.34
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,45.97,28.7
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,83.83,47.02
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,130.56,78.26
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,179.48,116.28
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,233.92,160.59
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,287.7,205.28
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,344.89,252.04
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,400.48,296.61
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,459.08,342.02
