Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,512.86,382.59
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,567.07,422.18
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,617.48,458.61
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,667.21,493.62
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,713.09,524.43
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,755.08,550.54
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,794.33,574.44
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,831.36,596.63
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,863.71,615.58
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,893.42,632.72
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,918.53,648.2
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,940.54,661.77
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,954.65,669.07
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,965.24,674.29
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,972.51,678.93
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,976.51,681.66
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,855.05,602.06
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,708.38,498.14
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,706.29,498.3
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,702.95,496.76
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,822.3,584.11
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,909.26,642.76
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,883.43,627.76
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,854.77,611.62
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,820.84,590.88
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,784.54,568.36
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,745.95,543.86
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,702.45,515.37
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,655.12,482.58
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,606.85,448.34
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,554.16,410.84
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,501.47,372.18
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,445.13,329.71
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,391.14,287.6
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,334.46,242.22
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,280.38,197.89
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,224.69,152.03
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,173.64,110.53
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,124.13,73.37
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,81.63,45.61
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,41.51,28.92
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.17,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.2,3.13
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.24,8.44
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,37.11,25.08
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,52.84,35.38
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,86.49,53.5
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,129.81,82.73
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,175.52,118.07
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,227.21,159.92
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,279.96,202.96
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,336.16,248.34
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,389.33,291.34
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,444.58,334.82
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,498.26,376.02
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,553.35,417.12
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,603.5,453.48
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,652.55,488.14
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,698.23,519.69
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,743.0,549.32
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,782.68,575.24
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,820.35,599.61
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,848.9,616.66
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,879.41,634.95
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,903.83,650.23
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,925.26,663.58
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,941.72,672.6
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,954.99,679.61
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,962.17,683.95
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,966.16,686.37
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,965.62,684.82
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,961.96,681.41
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,952.71,675.69
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,940.21,668.0
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,922.64,657.33
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,901.96,644.72
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,876.04,628.49
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,847.34,610.41
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,817.61,591.88
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,781.1,568.66
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,739.97,543.03
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,697.17,515.23
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,649.05,481.25
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,600.31,446.11
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,548.92,409.02
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,496.58,370.21
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,376.75,280.09
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,281.82,209.21
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,292.01,214.01
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,277.36,196.15
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,222.74,151.82
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,173.34,112.28
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,123.49,74.9
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,82.2,47.68
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,45.24,31.86
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.34,21.29
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.97,4.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.39,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.33,8.0
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,36.34,24.33
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,53.49,36.17
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,80.91,49.21
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,121.62,75.75
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,153.89,108.46
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,168.09,125.94
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,206.58,155.86
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,248.09,187.87
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,230.45,175.02
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,201.48,152.3
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,272.14,205.92
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,349.54,263.73
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,407.52,306.32
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,469.47,351.25
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,491.28,365.36
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,511.39,378.06
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,601.73,444.53
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,699.36,514.64
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,696.36,508.81
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,692.82,502.83
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,744.01,538.91
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,800.49,577.79
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,875.18,632.35
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,946.74,678.99
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,954.55,682.83
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,959.14,684.99
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,957.65,682.22
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,952.99,677.53
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,943.67,671.06
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,931.17,662.65
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,913.56,651.48
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,892.86,638.4
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,866.64,621.53
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,837.75,602.94
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,804.39,581.55
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,768.71,558.51
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,728.08,532.13
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,685.87,503.52
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,639.91,471.42
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,592.86,437.86
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,541.61,401.29
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,490.9,364.02
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,436.97,322.67
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,383.86,280.82
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,328.4,236.73
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,275.64,193.82
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,221.45,149.65
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,171.28,109.09
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,122.48,72.43
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,79.95,44.45
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,41.81,28.9
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.16,18.62
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.2,2.95
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.55
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,32.3,20.97
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,50.1,36.8
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,70.26,50.99
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,94.27,69.62
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,135.64,99.03
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,189.96,139.93
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,222.53,167.66
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,251.15,191.34
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,304.83,232.79
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,363.92,278.13
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,418.34,319.55
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,479.56,365.42
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,512.87,389.12
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,546.58,412.47
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,637.2,481.1
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,734.56,553.27
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,774.28,578.4
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,812.13,602.13
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,845.59,622.56
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,876.89,641.32
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,896.34,651.97
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,918.47,664.42
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,940.4,676.65
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,952.15,682.17
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,960.91,685.5
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,966.48,686.82
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,878.52,624.88
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,777.77,549.74
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,869.01,618.59
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,938.44,666.33
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,923.47,655.24
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,905.1,642.55
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,836.72,597.34
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,762.94,543.73
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,685.28,490.61
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,616.04,442.31
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,633.45,458.41
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,637.93,464.9
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,579.58,423.6
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,524.29,384.14
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,518.9,382.56
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,499.08,368.87
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,444.01,326.61
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,390.02,284.22
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,323.71,233.53
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,264.73,188.09
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,214.31,147.74
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,168.16,111.12
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,122.45,76.91
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,82.74,50.03
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,47.22,33.5
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.84,22.48
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.96,4.46
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.91,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.67,6.0
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.85,23.02
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,48.99,35.84
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,79.08,46.6
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,121.9,74.21
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,172.03,113.29
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,228.31,159.32
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,280.99,203.32
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,339.21,251.64
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,382.32,288.61
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,414.32,315.02
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,483.03,368.33
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,561.22,428.07
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,589.68,447.02
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,602.64,453.61
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,675.26,507.83
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,751.65,561.74
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,790.82,586.39
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,827.71,609.34
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,860.63,629.36
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,890.91,647.45
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,915.75,662.91
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,937.42,676.26
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,952.14,683.95
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,963.22,689.34
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,970.84,693.68
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,975.11,695.97
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,914.74,654.22
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,839.38,595.96
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,855.58,607.88
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,869.17,617.63
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,828.97,589.84
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,787.66,561.49
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,833.23,598.77
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,856.62,615.89
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,821.71,593.37
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,784.63,569.57
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,743.76,544.18
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,701.03,517.16
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,656.09,485.65
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,608.19,451.18
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,556.45,413.98
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,504.51,375.49
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,449.3,332.72
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,394.98,289.48
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,336.73,242.78
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,282.34,198.04
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,226.55,152.16
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,175.15,110.32
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,124.3,71.77
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,80.47,42.99
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,40.8,28.06
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.4,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.82,2.55
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.44,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.88,4.98
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,34.09,22.35
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,47.97,34.96
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,81.17,48.64
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,125.37,77.79
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,172.75,114.65
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,224.88,157.36
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,253.63,187.39
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,264.58,200.42
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,342.02,259.4
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,443.06,337.56
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,497.66,379.65
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,551.96,420.37
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,602.47,457.75
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,652.48,493.78
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,698.4,526.23
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,740.64,554.16
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,779.85,580.25
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,816.95,604.67
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,850.32,625.28
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,881.17,644.02
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,906.19,659.85
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,928.18,673.65
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,946.09,683.59
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,960.81,691.45
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,968.41,695.87
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,972.69,698.24
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,973.27,697.12
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,970.58,693.99
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,962.11,688.39
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,950.27,680.71
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,932.74,668.26
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,911.95,653.8
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,886.26,637.56
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,857.66,619.38
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,822.22,596.55
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,784.76,572.26
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,744.28,545.74
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,704.01,519.09
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,655.58,484.8
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,606.5,449.36
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,554.62,412.04
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,502.7,373.58
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,445.66,330.3
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,391.48,287.9
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,334.93,242.59
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,281.11,198.52
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,225.63,153.46
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,175.87,113.57
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,125.28,75.66
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,83.3,47.94
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,45.66,32.2
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.38,21.28
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.96,4.18
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.57,3.16
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,34.67,22.72
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,50.32,36.76
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,75.92,53.24
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,105.31,75.26
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,136.28,99.63
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,169.18,125.77
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,214.24,160.5
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,266.0,200.65
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,346.15,261.35
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,452.92,343.61
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,506.85,385.14
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,561.56,426.02
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,611.92,463.2
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,661.62,498.88
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,707.38,530.21
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,751.65,558.88
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,791.61,585.2
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,829.27,609.73
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,861.76,629.5
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,891.47,647.25
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,916.42,661.45
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,938.2,673.48
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,952.09,680.61
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,962.29,685.41
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,970.43,690.13
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,975.24,692.79
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,973.87,691.56
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,969.24,688.36
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,959.9,682.23
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,947.22,674.06
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,928.96,661.25
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,907.6,646.54
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,881.79,630.36
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,853.11,612.27
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,818.58,590.25
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,781.85,566.65
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,743.75,543.11
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,700.72,515.76
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,653.42,482.42
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,605.31,447.8
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,553.55,410.8
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,501.74,372.61
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,444.83,328.83
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,390.57,285.92
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,334.41,241.16
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,280.96,197.58
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,225.77,152.65
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,175.24,111.9
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,125.75,74.86
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,82.59,46.37
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,44.12,27.16
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.8,19.89
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.03,2.92
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.85,3.55
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.06,22.17
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,47.58,34.44
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,81.24,48.3
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,125.79,77.44
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,116.17,79.55
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,78.77,58.14
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,90.39,67.14
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,102.05,75.99
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,215.99,163.73
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,344.51,261.06
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,439.25,332.57
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,557.69,421.11
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,608.3,458.71
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,658.32,495.24
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,703.06,526.27
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,748.27,555.38
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,788.33,580.27
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,826.23,603.35
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,859.3,623.19
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,889.82,641.18
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,915.0,656.59
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,937.07,669.96
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,953.56,678.65
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,966.65,685.21
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,974.91,690.2
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,979.79,693.16
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,979.95,691.83
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,976.77,688.46
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,967.8,682.96
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,955.43,675.4
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,937.82,664.56
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,916.96,651.65
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,891.15,635.63
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,862.4,617.68
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,827.05,595.31
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,789.57,571.42
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,749.11,545.34
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,706.78,517.75
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,660.69,485.72
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,611.8,450.86
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,560.0,414.01
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,508.05,375.91
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,451.69,332.71
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,395.36,288.47
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,338.48,243.28
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,284.18,199.1
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,228.25,153.73
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,177.35,112.84
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,126.97,75.14
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,82.98,46.12
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,43.98,26.9
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.82,19.9
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.04,2.74
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.32,2.03
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,33.79,21.94
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,50.25,36.82
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,77.76,53.7
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,109.75,77.27
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,143.42,103.52
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,179.85,132.48
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,234.18,173.14
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,302.01,224.97
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,312.32,235.54
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,307.04,232.04
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,321.39,242.22
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,329.96,247.5
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,262.85,196.3
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,188.57,139.19
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,300.61,222.7
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,414.33,304.5
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,423.83,309.56
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,432.54,314.34
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,658.34,481.63
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,881.56,632.95
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,906.64,646.94
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,928.68,660.23
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,881.57,626.11
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,810.06,571.08
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,841.27,591.53
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,866.38,607.4
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,790.67,555.42
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,711.91,501.26
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,838.26,593.88
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,940.87,663.08
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,921.18,650.19
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,898.64,636.41
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,872.13,619.82
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,842.96,601.51
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,811.11,581.42
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,776.63,559.52
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,735.76,533.01
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,693.25,504.47
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,646.05,471.83
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,598.03,437.97
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,540.07,396.97
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,485.52,357.46
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,383.64,282.34
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,300.05,220.71
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,288.41,210.27
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,262.85,186.86
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,218.3,150.11
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,173.52,113.09
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,125.35,77.44
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,84.71,50.49
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,48.08,30.73
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.56,22.98
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,3.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.76
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,18.72
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,29.7
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,57.39,41.37
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,72.97,53.95
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,88.66,66.37
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,115.85,87.64
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,143.65,109.04
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,181.83,138.11
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,222.73,168.91
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,215.91,162.86
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,208.45,156.32
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,275.21,206.16
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,342.94,255.55
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,388.89,288.19
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,436.4,321.52
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,438.8,322.2
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,439.82,322.03
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,500.78,364.88
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,569.0,411.68
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,582.78,419.54
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,595.87,427.12
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,585.39,418.29
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,567.34,404.52
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,773.7,554.77
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,958.59,679.29
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,864.99,614.11
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,758.41,536.61
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,855.13,609.59
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,934.52,664.92
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,917.32,652.58
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,897.14,639.04
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,870.86,622.65
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,841.95,604.54
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,807.44,582.66
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,770.98,559.37
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,731.26,534.54
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,690.7,507.8
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,641.79,473.64
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,592.93,438.82
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,541.88,402.5
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,491.27,365.47
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,434.6,322.29
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,379.3,279.34
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,324.96,236.75
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,274.01,196.06
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,220.14,153.9
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,174.21,118.69
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,128.93,85.18
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,91.09,59.4
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,56.02,37.69
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,38.86,25.6
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.29,4.36
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.27,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,36.2,23.68
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,55.59,41.06
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,84.78,55.89
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,125.94,83.6
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,168.18,115.55
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,217.79,155.01
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,267.45,195.22
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,323.72,240.88
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,378.71,285.51
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,434.51,329.86
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,487.99,371.58
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,543.51,413.86
