Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.63,11.81
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,33.68,22.5
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,68.0,35.75
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,114.95,65.44
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,164.53,103.4
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,220.14,148.55
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,275.36,194.35
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,336.02,243.57
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,392.76,289.05
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,451.21,334.09
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,506.64,375.12
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,562.44,414.57
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,613.61,450.17
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,664.33,484.28
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,711.48,513.43
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,757.01,539.99
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,797.72,566.06
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,836.15,590.59
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,869.58,610.6
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,900.13,628.72
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,926.22,644.52
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,949.13,658.39
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,966.38,668.29
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,980.14,676.1
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,988.96,681.98
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,994.29,685.85
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,993.72,684.77
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,989.68,681.68
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,980.71,676.74
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,968.27,669.76
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,951.83,660.7
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,931.94,649.49
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,905.15,633.62
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,875.32,615.79
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,841.7,595.42
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,805.4,573.16
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,763.53,547.98
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,719.67,521.12
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,671.85,489.65
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,622.76,455.29
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,570.27,418.41
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,517.39,380.08
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,460.65,337.11
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,404.69,293.44
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,345.84,246.95
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,289.28,201.02
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,230.11,152.82
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,176.75,109.44
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,123.42,69.06
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,77.21,38.61
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,35.2,19.03
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,23.69,12.84
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.74,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.96,10.38
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.09,19.49
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,65.49,33.04
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,112.89,62.91
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,163.14,101.45
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,219.29,147.22
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,275.77,193.91
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,334.14,241.21
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,391.15,287.08
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,449.81,332.67
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,505.18,373.84
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,560.8,413.67
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,612.77,450.47
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,663.95,485.67
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,710.92,515.98
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,756.29,544.14
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,797.52,568.94
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,836.42,591.94
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,870.5,611.63
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,901.75,629.4
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,928.19,645.42
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,951.4,659.47
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,967.08,667.53
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,979.1,673.43
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,987.97,678.93
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,993.34,682.42
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,993.26,682.7
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,989.69,680.98
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,980.67,676.02
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,968.15,669.02
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,950.75,657.68
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,930.0,644.35
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,904.16,628.93
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,875.27,611.58
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,839.42,589.99
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,801.44,566.88
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,759.7,542.0
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,716.03,515.46
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,668.24,483.92
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,620.38,450.66
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,567.53,413.99
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,514.44,375.94
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,457.73,333.33
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,402.06,290.25
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,342.17,243.43
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,286.02,198.24
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,228.67,151.93
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,175.96,109.56
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,123.34,70.11
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,78.16,40.45
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,37.46,21.03
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,25.66,14.2
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.26,11.19
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.78,22.53
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,68.37,37.48
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,114.23,66.7
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,161.99,103.09
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,216.05,146.83
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,270.28,191.33
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,328.99,238.63
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,384.95,283.52
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,443.99,329.25
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,499.54,371.02
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,556.1,412.1
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,608.36,449.02
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,660.07,484.45
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,705.74,513.36
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,751.7,540.61
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,792.35,566.19
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,830.8,590.18
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,865.37,610.98
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,897.34,630.02
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,923.36,646.23
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,946.22,660.53
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,963.87,670.26
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,978.12,677.94
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,987.45,683.73
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,993.29,687.51
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,993.22,686.66
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,989.66,683.78
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,980.66,678.76
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,968.18,671.68
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,949.87,659.65
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,928.24,645.63
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,902.04,631.19
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,872.82,614.76
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,837.1,592.74
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,799.28,569.23
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,757.82,543.14
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,714.47,515.54
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,667.76,484.61
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,617.8,449.95
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,564.97,413.13
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,511.97,374.98
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,455.18,332.87
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,399.45,290.14
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,340.11,243.49
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,284.62,198.58
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,227.38,151.79
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,174.8,109.18
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,122.34,69.83
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,77.35,40.22
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,36.85,20.68
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,24.79,13.42
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.69,11.3
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.59,23.18
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,67.7,37.62
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,114.15,67.59
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,161.71,103.9
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,215.78,147.75
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,269.9,192.29
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,328.91,240.09
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,384.62,285.05
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,443.39,330.83
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,498.99,372.1
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,555.76,412.59
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,607.63,448.94
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,658.91,483.68
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,704.18,513.14
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,749.72,540.98
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,790.69,565.35
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,829.47,587.97
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,863.15,607.44
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,894.13,625.08
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,919.94,640.72
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,942.61,654.48
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,959.22,663.57
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,972.32,670.6
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,980.53,675.3
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,985.31,678.04
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,984.71,676.62
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,980.72,673.26
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,971.91,669.51
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,959.72,663.78
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,941.33,653.27
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,919.75,640.82
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,893.21,624.91
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,863.77,607.15
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,826.92,584.57
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,792.27,563.31
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,750.26,537.02
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,706.56,509.36
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,658.13,476.59
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,608.98,442.59
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,555.98,405.95
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,502.38,367.73
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,445.29,325.15
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,390.11,282.78
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,332.98,238.43
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,278.82,195.26
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,222.53,150.12
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,171.92,109.93
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,120.89,71.96
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,78.91,44.21
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,40.65,24.13
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.54,14.57
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,25.35,12.99
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,42.4,29.62
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,70.57,48.38
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,104.77,73.51
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,138.31,98.05
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,179.81,129.99
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,237.24,174.62
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,304.25,226.5
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,354.88,266.26
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,408.56,307.47
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,460.08,345.65
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,514.35,384.75
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,563.37,418.61
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,615.06,453.15
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,663.32,484.73
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,712.7,516.07
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,753.24,541.58
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,792.37,565.77
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,829.81,587.1
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,862.75,604.89
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,889.1,620.78
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,912.78,635.01
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,936.21,649.08
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,957.01,661.5
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,965.95,666.18
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,971.61,669.02
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,973.42,670.07
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,963.32,663.87
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,954.42,659.49
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,942.31,653.15
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,926.06,644.26
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,906.62,633.38
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,886.09,621.8
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,856.16,604.14
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,691.57,493.52
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,531.68,378.86
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,628.5,454.22
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,693.26,505.04
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,411.29,304.3
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,151.59,108.97
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,269.85,199.29
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,370.57,273.81
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,258.22,191.1
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,155.09,114.25
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,80.89,57.76
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.24,12.67
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,41.59,29.03
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,61.09,42.19
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,74.04,54.82
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,96.62,72.71
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,120.56,91.43
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,150.11,114.39
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,181.42,138.46
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,199.62,152.51
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,217.0,165.62
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,352.94,269.95
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,515.14,390.91
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,495.73,374.23
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,457.94,343.63
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,498.78,372.35
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,540.31,400.73
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,661.76,490.56
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,789.02,581.49
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,823.77,602.51
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,856.85,622.18
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,751.79,545.08
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,621.61,448.77
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,786.24,568.74
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,939.04,671.34
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,834.42,596.84
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,705.65,503.64
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,641.98,460.18
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,569.75,409.82
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,597.63,429.97
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,616.61,443.52
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,769.44,556.77
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,893.3,643.83
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,867.49,627.87
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,839.11,611.33
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,713.27,522.83
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,593.24,434.76
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,583.95,430.46
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,570.68,422.54
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,583.79,434.79
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,581.83,435.47
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,538.72,405.33
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,490.98,370.82
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,422.33,318.42
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,359.81,270.1
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,307.9,229.2
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,257.57,188.47
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,213.44,150.71
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,167.94,111.59
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,118.63,73.94
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,77.21,45.63
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,40.24,27.91
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.8,14.34
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.17,12.4
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,43.7,30.9
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,71.18,48.86
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,102.2,72.32
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,135.66,96.96
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,176.55,128.38
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,194.84,146.04
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,203.14,154.27
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,244.23,185.47
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,286.46,216.92
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,307.3,231.75
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,322.96,242.36
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,420.02,314.55
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,529.1,393.33
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,549.32,405.02
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,565.65,414.21
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,586.13,427.64
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,598.93,435.73
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,670.01,485.19
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,738.65,531.87
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,765.37,549.37
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,796.49,569.9
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,856.47,613.1
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,916.53,655.75
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,925.32,661.15
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,931.36,665.25
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,931.75,666.63
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,929.32,666.25
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,920.13,660.74
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,908.22,653.52
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,890.75,642.83
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,870.67,630.41
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,844.15,613.26
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,815.55,594.63
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,743.85,544.34
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,677.38,497.1
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,679.68,502.09
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,673.9,500.61
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,627.12,467.54
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,580.12,433.92
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,497.91,373.88
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,424.45,319.5
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,402.7,302.86
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,370.3,276.76
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,315.93,233.89
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,265.42,193.51
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,213.12,151.47
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,165.73,113.77
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,119.64,79.48
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,81.54,53.17
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,47.28,33.54
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,29.5,16.89
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.46,10.67
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.7,26.54
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,67.18,40.42
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,109.84,68.6
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,155.37,103.34
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,207.92,145.73
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,261.62,190.08
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,319.43,237.6
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,353.51,267.34
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,374.05,284.35
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,453.95,345.32
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,544.07,413.05
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,596.24,451.25
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,647.71,488.06
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,695.5,520.4
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,742.46,550.12
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,783.36,576.2
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,822.27,600.67
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,852.07,617.97
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,883.89,636.51
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,909.84,652.75
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,932.8,667.13
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,950.75,677.0
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,965.5,684.9
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,974.52,690.65
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,980.19,694.43
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,887.42,631.73
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,773.65,548.45
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,877.44,626.58
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,955.8,679.67
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,937.54,668.44
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,916.09,655.88
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,810.72,586.53
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,697.03,504.87
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,759.08,555.49
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,790.09,580.77
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,513.77,385.46
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,245.43,181.75
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,424.21,320.74
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,569.9,428.57
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,513.03,386.76
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,458.3,346.5
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,366.15,276.79
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,289.74,218.74
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,250.22,188.33
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,211.37,157.68
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,172.86,127.0
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,136.21,97.63
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,101.48,70.5
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,70.06,46.89
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,42.8,29.95
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.01,13.3
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.69,9.78
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.55,24.01
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,66.59,39.68
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,109.74,68.24
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,155.31,103.16
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,207.96,145.97
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,233.37,173.09
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,240.54,182.97
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,299.95,229.19
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,366.23,280.35
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,381.81,291.73
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,385.4,293.16
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,385.86,292.46
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,377.01,284.48
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,370.53,278.21
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,361.74,270.16
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,360.87,268.29
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,359.23,265.85
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,331.04,244.32
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,296.5,218.3
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,482.74,353.9
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,660.64,475.83
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,656.6,469.54
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,651.16,463.65
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,705.97,500.68
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,767.77,540.74
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,800.22,560.93
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,830.71,579.71
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,907.47,634.16
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,957.68,665.12
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,941.17,653.52
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,921.22,640.68
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,781.6,551.85
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,632.5,448.32
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,726.23,519.93
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,787.91,565.78
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,688.23,497.42
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,591.96,429.46
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,611.24,447.76
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,609.12,449.55
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,556.17,412.5
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,503.36,374.6
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,447.37,332.4
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,392.23,289.48
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,333.92,243.18
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,278.62,198.2
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,222.56,152.44
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,171.12,110.65
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,119.54,71.7
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,74.9,41.68
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,36.24,24.37
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.51,11.86
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.91,8.77
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.8,23.34
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,65.62,38.28
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,110.25,67.26
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,158.21,104.01
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,211.88,147.54
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,265.4,192.05
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,324.47,240.72
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,380.46,286.35
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,438.78,332.37
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,494.83,375.3
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,552.7,418.11
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,604.92,455.44
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,656.75,491.31
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,705.27,523.82
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,752.84,553.35
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,790.56,576.05
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,829.32,599.19
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,864.15,619.47
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,896.54,637.98
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,922.7,654.11
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,945.77,668.34
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,966.46,679.75
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,984.05,689.25
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,992.99,695.28
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,998.38,699.28
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,998.27,698.52
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,994.61,695.68
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,985.44,690.57
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,972.74,683.35
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,955.13,672.07
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,934.15,658.71
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,907.6,644.19
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,878.0,627.6
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,842.98,606.03
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,805.43,582.65
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,763.42,556.04
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,719.44,527.8
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,670.61,495.46
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,620.7,460.22
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,567.92,422.63
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,513.77,382.9
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,455.57,338.29
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,398.68,293.39
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,339.71,246.12
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,281.86,198.65
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,223.53,150.7
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,170.25,107.19
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,117.33,67.09
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,72.49,37.52
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,32.39,20.94
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.73,10.12
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
