Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.65,6.77
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.69,20.6
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,62.82,33.62
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,109.15,62.45
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,158.35,100.39
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,214.25,146.39
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,269.81,193.32
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,331.89,245.12
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,389.24,292.58
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,448.37,339.96
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,504.24,383.5
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,560.4,425.84
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,612.53,464.8
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,664.48,502.63
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,711.98,534.36
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,758.02,563.97
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,799.73,590.03
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,839.14,614.2
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,873.68,635.07
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,905.45,653.97
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,931.54,670.17
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,954.38,684.28
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,972.83,694.44
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,987.84,702.46
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,996.42,707.88
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,1001.39,711.14
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,1001.27,709.83
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,997.54,706.36
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,988.26,700.92
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,975.4,693.31
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,956.69,680.6
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,934.66,665.85
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,907.93,649.26
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,878.13,630.65
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,839.42,606.09
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,799.04,580.27
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,757.4,554.54
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,713.89,527.15
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,666.9,495.18
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,616.68,459.38
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,563.22,421.15
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,509.68,381.65
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,451.72,336.94
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,394.26,291.45
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,335.41,244.25
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,279.46,198.27
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,221.77,151.01
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,169.68,108.72
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,117.81,69.57
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,74.43,40.84
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,34.64,22.73
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.78,10.51
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.07,7.11
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.75,28.14
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,67.13,41.01
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,111.69,69.24
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,158.91,105.32
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,215.35,150.99
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,270.02,195.72
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,332.33,246.41
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,389.61,293.45
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,449.23,340.96
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,507.34,385.26
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,566.07,428.52
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,619.43,467.24
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,672.31,504.5
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,721.84,537.97
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,767.13,566.65
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,809.52,592.97
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,849.75,617.49
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,884.82,638.31
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,917.2,657.19
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,943.97,673.68
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,967.55,688.14
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,985.88,698.09
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1000.78,705.92
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,1009.74,711.27
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,1015.13,714.49
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,1015.99,713.51
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,1013.26,710.4
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,1003.5,704.47
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,990.2,696.44
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,971.92,685.35
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,950.19,672.13
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,922.43,655.06
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,891.62,636.01
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,856.56,614.12
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,818.86,590.36
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,775.98,562.81
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,731.14,533.71
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,681.7,500.86
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,632.26,465.95
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,577.26,427.02
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,522.09,386.75
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,463.61,342.83
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,406.21,298.23
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,345.56,249.69
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,286.13,201.0
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,226.72,152.2
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,172.43,107.94
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,118.27,67.14
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,72.59,37.3
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,32.07,20.54
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.22,9.01
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.83,3.99
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.35,21.99
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,63.64,35.42
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,111.46,65.52
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,160.33,103.04
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,216.28,148.78
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,272.05,195.44
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,333.82,246.66
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,393.13,295.32
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,453.08,342.96
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,509.87,386.1
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,567.65,428.36
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,620.03,465.97
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,672.33,502.32
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,720.9,533.82
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,768.07,563.15
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,809.63,588.2
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,848.87,611.34
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,883.69,631.58
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,915.72,649.84
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,942.02,665.69
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,965.03,679.49
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,982.72,688.91
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,996.85,696.18
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,1005.43,701.53
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,1010.37,704.78
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,1010.21,703.52
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1006.43,700.16
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,996.56,694.59
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,983.12,686.91
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,964.69,676.48
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,942.84,663.9
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,915.86,647.75
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,885.78,629.57
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,850.56,607.95
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,812.72,584.46
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,770.01,558.47
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,725.29,530.75
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,676.21,498.57
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,625.88,463.08
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,571.89,424.69
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,517.91,385.08
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,459.62,340.42
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,402.3,295.14
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,342.09,246.93
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,284.46,199.53
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,224.11,149.87
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,170.02,105.6
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,115.82,64.59
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,69.81,34.6
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,29.18,18.09
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.19,7.78
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.45,2.03
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.42,18.6
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,61.54,31.81
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,109.15,61.6
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,159.43,100.21
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,216.55,146.93
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,273.06,194.42
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,335.5,246.05
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,393.51,293.41
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,453.36,340.61
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,510.53,383.51
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,568.24,425.09
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,620.45,461.99
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,672.54,497.57
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,720.92,528.39
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,767.72,557.16
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,809.86,582.37
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,849.67,605.73
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,884.62,626.03
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,916.73,644.4
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,943.52,660.69
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,967.03,674.98
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,984.27,684.02
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,997.93,690.94
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,1006.48,696.26
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,1011.41,699.5
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,1011.23,698.67
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,1007.41,695.73
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,998.49,690.84
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,985.97,683.85
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,967.46,673.54
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,945.49,661.08
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,918.4,645.05
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,888.2,627.01
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,851.81,604.87
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,813.0,580.98
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,770.37,555.49
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,725.73,528.23
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,677.09,496.63
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,627.16,461.78
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,573.51,423.95
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,518.41,383.86
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,459.94,339.26
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,402.39,294.02
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,342.04,245.98
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,284.33,198.76
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,223.62,149.02
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,169.2,104.65
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,115.1,63.91
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,69.27,34.22
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,28.48,17.39
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.36,6.61
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.14,0.74
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,26.71,16.32
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,59.88,29.67
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,108.35,60.01
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,159.35,99.35
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,216.96,146.8
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,275.05,195.59
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,335.64,245.65
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,394.27,293.6
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,454.72,341.39
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,511.39,384.84
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,567.64,426.49
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,621.06,464.77
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,673.76,501.34
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,721.22,531.75
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,766.85,560.11
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,809.4,585.97
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,849.64,609.96
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,883.25,629.64
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,913.73,647.18
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,939.79,663.21
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,962.6,677.22
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,980.16,686.88
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,994.17,694.39
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,1002.63,699.66
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,1007.5,702.83
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,1005.78,700.87
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,1000.5,696.82
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,990.74,691.25
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,977.47,683.58
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,852.05,601.83
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,713.9,503.31
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,812.24,579.18
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,877.81,626.53
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,841.78,603.61
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,803.34,579.54
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,761.46,552.77
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,720.41,526.34
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,671.43,493.3
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,621.23,457.93
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,566.69,419.24
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,512.11,379.35
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,454.81,336.38
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,398.19,292.42
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,337.2,243.82
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,280.12,197.03
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,221.86,148.71
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,167.95,104.41
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,113.98,63.89
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,68.47,34.38
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,28.2,17.1
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.52,5.42
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.65,0.28
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,27.75,17.12
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,61.09,31.28
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,109.06,61.67
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,159.97,100.75
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,217.92,148.14
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,274.91,196.12
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,337.45,247.86
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,396.08,295.57
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,456.69,343.16
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,513.71,386.5
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,571.27,428.66
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,625.56,467.0
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,677.42,502.42
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,725.86,533.16
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,772.69,561.6
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,814.22,587.55
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,853.42,611.76
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,887.89,631.45
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,919.47,649.12
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,946.11,665.36
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,969.48,679.62
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,985.7,688.08
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,998.23,694.36
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,1006.62,699.64
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,1011.43,702.86
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,1009.7,702.62
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,1004.41,700.31
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,994.12,694.59
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,980.33,686.8
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,961.2,676.09
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,938.81,663.32
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,910.88,646.65
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,879.99,628.02
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,840.95,603.94
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,804.58,581.46
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,686.89,500.31
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,574.19,418.62
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,538.07,394.71
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,500.47,368.86
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,514.3,382.02
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,505.59,377.09
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,447.38,332.55
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,390.7,288.06
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,330.68,240.42
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,273.98,194.28
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,216.63,147.42
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,164.39,105.03
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,112.55,66.11
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,68.65,37.21
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.59,19.06
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.9,4.83
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.5,18.48
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,60.84,33.33
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,107.15,63.43
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,154.91,100.03
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,210.06,144.95
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,265.03,191.03
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,324.96,240.66
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,382.06,287.27
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,441.52,334.23
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,498.76,377.41
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,556.31,419.25
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,609.14,456.95
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,661.54,493.15
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,710.01,524.08
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,754.04,550.27
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,795.5,575.4
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,834.8,598.77
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,869.6,618.93
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,901.66,637.15
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,927.93,652.92
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,951.08,666.74
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,969.06,676.33
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,983.65,683.88
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,992.34,688.92
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,997.54,691.95
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,996.75,691.79
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,992.48,689.62
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,982.78,683.85
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,969.66,676.07
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,950.77,663.74
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,928.68,649.49
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,901.57,634.18
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,871.54,616.94
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,835.48,594.73
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,797.15,570.91
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,757.97,546.1
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,712.96,517.2
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,663.71,484.16
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,613.58,449.28
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,558.71,410.91
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,504.01,371.47
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,445.58,327.48
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,389.17,283.68
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,329.34,236.71
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,272.76,191.11
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,214.93,144.43
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,162.63,102.52
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,110.55,64.0
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,66.65,35.52
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,29.1,17.7
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.12,3.32
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.74,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.14,19.64
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,61.12,34.2
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,107.49,64.05
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,155.12,100.36
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,210.37,145.08
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,265.55,190.54
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,326.59,240.15
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,383.93,286.59
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,443.63,333.34
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,501.61,376.63
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,560.03,418.59
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,613.17,455.84
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,665.86,491.43
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,714.45,522.56
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,758.62,549.04
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,800.75,573.94
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,840.73,597.02
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,875.61,616.48
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,907.81,634.01
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,933.87,649.74
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,956.76,663.56
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,975.35,673.4
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,990.56,681.23
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,998.86,686.37
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,1003.61,689.52
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,1003.31,688.7
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,999.44,685.82
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,989.55,680.42
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,976.14,672.98
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,957.35,662.64
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,935.22,650.23
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,908.0,633.96
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,877.76,615.77
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,839.77,592.82
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,799.83,568.42
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,757.56,543.13
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,716.28,518.15
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,665.98,484.66
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,614.78,449.1
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,560.11,411.04
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,505.53,371.79
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,446.41,327.28
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,389.41,283.04
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,329.65,236.11
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,273.07,190.48
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,214.55,143.35
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,161.78,101.21
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,109.34,62.5
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,66.11,34.75
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.85,16.53
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.35,1.62
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,17.08,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,33.25,21.27
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,61.85,36.48
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,106.01,65.46
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,152.09,100.38
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,205.97,143.53
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,261.69,188.76
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,322.07,237.27
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,378.47,282.58
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,437.55,328.57
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,494.4,371.54
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,552.88,414.29
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,605.35,451.36
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,657.42,486.99
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,705.74,518.17
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,752.95,546.42
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,795.12,571.79
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,835.3,595.53
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,870.56,615.8
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,896.95,630.25
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,923.03,646.18
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,946.08,660.23
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,964.53,670.08
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,979.83,678.03
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,988.81,683.22
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,994.37,686.45
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,992.99,684.5
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,988.2,680.61
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,978.57,674.94
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,965.58,667.32
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,945.48,655.39
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,922.33,641.63
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,901.14,630.48
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,870.23,613.06
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,833.09,590.29
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,793.91,566.04
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,750.69,540.05
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,705.86,512.39
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,655.83,478.5
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,605.61,443.64
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,550.72,405.25
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,496.27,366.01
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,437.69,321.97
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,381.05,278.18
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,322.38,232.3
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,267.36,188.21
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,210.2,142.18
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,157.39,100.18
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,106.77,63.06
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,65.62,36.45
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.28,18.26
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.25
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.98,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.6,18.24
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,59.82,33.01
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,106.14,62.93
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,154.46,99.85
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,210.49,145.26
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,265.56,190.71
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,326.38,240.19
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,384.5,287.27
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,445.05,334.73
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,502.92,378.75
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,561.42,421.78
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,614.81,459.71
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,667.73,496.11
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,714.47,525.28
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,762.22,553.58
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,804.23,578.59
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,844.04,601.78
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,879.0,621.83
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,911.31,640.01
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,938.03,656.26
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,961.56,670.56
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,981.16,681.44
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,997.44,690.32
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,1006.84,696.48
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,1012.61,700.57
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,1012.23,699.51
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,1008.19,696.34
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,998.03,690.64
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,984.27,682.82
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,965.51,672.25
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,943.31,659.54
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,915.98,643.29
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,885.54,625.01
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,744.01,531.14
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,601.25,428.54
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,679.14,490.72
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,722.89,525.98
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,672.83,492.85
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,621.63,456.98
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,567.59,418.77
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,512.06,378.3
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,453.03,333.32
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,395.3,287.97
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,334.72,239.82
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,275.71,191.71
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,215.71,142.79
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,161.35,98.9
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,107.57,58.92
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,63.0,30.76
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,24.73,13.8
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.33,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
