Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.83,17.53
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,60.02,33.34
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,105.42,62.86
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,154.9,100.69
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,210.84,145.91
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,265.63,191.45
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,326.12,241.21
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,383.59,287.96
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,443.51,335.17
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,500.9,379.18
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,558.86,422.27
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,612.03,460.33
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,664.79,496.91
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,713.83,528.26
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,761.68,556.92
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,799.54,579.45
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,838.74,602.59
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,873.71,622.91
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,906.04,641.35
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,932.3,655.79
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,955.41,668.22
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,973.32,677.37
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,987.86,684.49
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,996.49,689.84
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,1001.59,693.17
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,1001.17,692.12
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,997.22,689.02
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,986.79,683.15
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,972.88,675.23
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,954.59,664.65
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,932.99,652.04
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,905.39,635.36
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,874.83,616.8
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,838.78,594.85
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,800.24,571.1
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,757.57,545.36
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,715.87,519.89
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,665.85,486.66
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,614.84,451.08
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,559.65,412.34
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,504.55,372.42
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,416.31,306.35
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,341.08,249.66
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,290.08,210.28
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,240.2,170.65
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,190.18,130.46
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,143.67,93.32
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,98.14,59.39
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,59.2,33.12
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.95,16.11
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.88,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,15.49,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,30.15,18.38
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,52.52,34.58
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,81.11,56.03
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,112.42,80.68
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,146.28,107.6
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,199.29,147.62
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,261.45,195.02
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,341.51,255.59
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,444.22,333.5
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,467.07,350.45
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,474.26,354.01
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,529.73,393.58
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,588.5,434.33
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,672.12,492.87
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,758.01,548.86
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,764.65,549.96
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,747.52,533.25
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,778.17,551.18
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,806.6,567.04
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,807.58,565.19
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,805.15,561.37
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,832.17,577.52
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,857.57,592.33
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,934.77,648.0
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,994.53,685.73
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,948.14,656.51
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,882.69,609.52
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,934.48,650.02
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,964.09,670.17
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,942.9,657.7
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,925.82,648.19
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,898.12,631.61
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,867.6,613.21
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,830.34,590.34
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,791.01,565.94
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,667.0,481.35
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,553.17,399.81
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,590.42,430.77
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,602.79,442.57
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,547.57,403.42
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,492.78,363.71
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,435.78,320.52
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,379.98,277.0
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,320.24,230.05
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,264.14,184.91
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,206.78,138.48
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,155.12,97.22
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,102.38,58.62
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,60.66,32.09
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.44,14.79
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.22,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,15.84,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,30.91,18.97
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,59.78,34.97
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,103.96,64.19
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,150.42,99.49
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,204.99,143.28
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,260.79,188.77
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,321.15,237.47
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,377.51,282.37
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,436.64,327.85
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,493.05,369.9
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,551.04,411.62
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,603.96,448.64
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,656.67,484.21
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,704.58,515.46
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,751.3,543.73
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,793.21,567.79
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,833.14,589.94
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,867.11,608.05
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,898.33,624.05
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,925.03,637.86
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,948.74,649.73
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,959.81,653.89
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,966.66,655.67
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,975.2,661.03
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,980.47,664.52
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,977.95,663.47
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,972.16,660.63
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,961.73,654.61
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,948.15,646.81
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,927.71,635.38
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,909.16,625.16
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,775.37,537.36
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,646.22,448.62
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,716.92,501.65
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,767.91,539.57
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,724.67,512.2
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,680.39,484.29
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,631.48,451.99
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,582.26,418.73
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,527.94,381.74
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,472.15,342.7
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,415.44,301.2
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,361.28,260.55
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,304.13,217.37
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,251.28,176.6
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,196.84,134.39
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,148.1,97.08
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,101.07,63.37
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,62.86,38.01
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,32.69,19.39
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.71,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,15.28,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,29.77,17.96
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,58.64,37.56
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,100.2,66.91
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,110.73,79.81
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,108.18,81.64
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,166.64,125.77
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,235.01,177.77
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,258.49,196.53
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,277.67,211.15
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,271.37,205.9
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,263.31,198.91
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,381.53,287.64
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,513.24,382.02
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,490.7,362.03
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,465.52,341.01
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,479.66,350.14
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,485.37,353.13
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,590.54,426.28
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,701.27,499.72
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,681.02,483.77
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,648.84,461.29
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,635.03,451.83
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,619.68,441.12
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,658.11,467.5
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,696.02,492.8
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,709.42,501.14
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,721.57,508.91
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,480.76,347.72
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,229.03,167.64
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,346.77,254.74
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,458.58,333.34
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,436.9,317.8
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,415.24,303.1
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,465.72,340.69
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,518.73,378.9
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,503.81,370.04
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,486.89,360.1
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,429.51,319.5
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,375.03,280.57
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,243.36,183.5
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,122.25,90.98
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,172.8,131.03
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,216.51,164.48
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,185.7,140.83
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,155.66,117.57
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,125.93,94.05
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,97.61,71.44
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,70.83,50.38
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,46.59,31.23
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,27.65,16.06
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,7.87,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,15.76,6.86
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,30.18,18.76
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,44.54,30.92
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,61.13,44.78
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,77.85,58.54
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,64.2,47.15
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,50.2,35.49
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,95.92,72.38
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,141.81,108.8
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,252.93,196.54
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,377.01,292.45
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,355.14,274.17
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,321.03,246.28
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,176.68,134.24
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,30.75,18.77
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,181.83,137.31
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,343.86,260.07
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,198.24,149.08
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,60.74,42.15
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,234.64,176.86
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,411.44,308.44
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,439.86,328.55
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,468.33,348.91
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,509.16,378.35
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,549.88,407.28
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,558.9,413.34
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,567.34,419.28
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,483.06,358.21
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,399.5,297.05
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,447.19,332.6
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,493.78,366.45
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,540.36,400.96
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,575.21,426.81
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,480.56,358.24
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,382.76,286.58
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,341.75,257.59
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,301.64,228.58
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,238.35,181.08
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,181.92,138.05
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,204.2,156.07
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,227.71,174.76
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,147.9,112.8
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,73.55,53.99
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,63.26,46.04
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,52.99,37.91
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,43.66,30.41
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,22.76
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,25.04,14.98
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,15.75,7.13
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.26,1.61
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.05,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,17.63,8.42
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,33.4,21.6
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,49.0,34.86
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,67.0,50.0
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,85.16,64.99
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,64.66,47.92
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,43.67,30.45
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,53.47,38.36
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,63.29,46.18
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,77.32,57.35
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,91.38,68.42
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,161.99,124.37
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,234.03,180.07
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,259.48,198.65
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,285.28,217.36
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,214.04,162.51
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,142.4,106.84
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,143.94,108.0
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,145.49,109.08
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,167.94,126.37
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,190.56,143.63
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,227.69,171.38
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,265.01,198.82
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,217.49,162.93
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,170.09,126.99
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,151.88,113.07
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,133.68,99.04
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,196.18,147.08
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,258.92,194.29
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,261.95,196.48
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,264.89,198.85
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,239.04,179.66
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,213.35,160.53
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,226.19,170.58
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,238.92,180.47
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,206.47,156.36
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,174.43,132.35
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,176.81,134.64
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,179.12,136.82
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,185.11,141.95
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,190.54,146.63
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,142.64,109.35
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,95.92,72.47
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,82.81,62.33
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,69.75,51.99
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,57.2,41.77
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,44.6,31.34
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,32.49,21.14
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,20.4,10.88
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,11.58,3.28
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.48,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.92,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.31,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.7,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.09,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.48,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,41.8,29.11
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,77.25,57.99
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,79.15,59.28
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.04,60.57
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,116.46,88.62
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,152.16,116.32
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,251.3,193.64
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,352.65,270.31
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,377.48,287.21
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,402.16,304.05
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,452.74,340.55
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,512.43,382.66
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,537.24,398.27
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,561.79,413.64
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,529.55,389.42
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,503.91,370.04
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,513.35,375.81
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,522.63,381.2
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,524.87,381.88
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,526.53,382.26
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,445.72,325.6
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,355.65,261.54
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,331.96,245.1
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,308.29,228.2
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,424.33,313.57
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,530.96,389.31
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,377.03,279.53
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,222.0,165.34
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,381.34,286.36
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,522.4,388.68
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,469.12,350.92
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,411.88,310.66
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,334.02,253.45
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,260.18,198.05
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,222.37,170.1
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,189.64,145.53
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,172.07,132.28
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,154.61,118.93
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,133.22,102.49
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,112.44,86.29
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,91.52,69.5
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,70.99,52.74
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,52.01,36.98
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,33.28,21.21
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,19.5,9.06
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.29
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,19.94,10.49
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,29.7,18.76
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,40.87,28.14
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,52.06,37.39
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,91.04,68.95
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,130.58,100.35
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,185.34,143.28
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,243.4,188.42
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,316.04,244.12
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,392.91,302.12
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,428.37,327.94
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,463.18,352.97
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,511.86,387.61
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,568.8,427.37
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,503.0,377.12
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,428.01,319.79
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,536.61,399.1
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,641.75,472.94
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,624.74,458.87
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,605.18,443.68
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,606.63,443.32
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,607.14,442.24
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,635.15,462.02
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,662.56,481.17
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,735.67,533.22
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,797.59,576.83
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,424.16,316.63
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,45.82,29.96
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,168.18,124.4
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,291.99,216.94
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,398.92,296.2
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,496.33,366.72
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,563.98,417.69
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,622.73,461.61
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,358.36,271.01
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,108.4,79.4
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,135.31,100.85
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,162.12,121.88
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,131.73,98.79
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,101.66,75.67
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,58.15,41.29
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,14.85,6.43
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,12.98,4.98
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.12,3.5
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,8.8,1.6
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.48,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.63,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.77,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.39,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.24,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.19,2.25
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,20.4,10.92
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,30.63,19.62
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,42.27,29.43
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,53.93,39.1
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,124.83,95.34
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,205.29,158.51
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,189.54,146.63
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,167.09,128.72
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,284.42,220.34
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,414.28,318.48
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,410.45,313.84
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,404.51,307.68
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,391.15,296.06
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,380.24,286.12
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,466.5,349.44
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,549.69,408.63
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,599.42,443.02
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,650.42,477.95
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,632.82,463.51
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,612.53,447.69
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,623.43,453.8
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,633.55,459.13
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,676.11,488.6
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,718.12,517.06
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,721.98,519.49
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,724.56,521.46
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,754.18,541.79
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,772.13,554.25
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,589.22,428.98
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,411.04,302.02
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,583.77,430.59
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,734.91,536.64
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,741.92,542.94
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,741.93,545.71
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,642.79,476.32
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,546.95,408.22
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,367.01,277.71
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,198.89,150.01
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,264.49,202.5
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,322.0,247.0
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,216.04,165.71
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,122.1,92.67
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,105.13,79.77
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,88.24,66.54
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,71.43,52.99
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,54.72,39.27
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,39.94,26.97
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,25.06,14.43
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.37,4.44
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,26.98,14.94
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,56.12,32.99
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,100.16,62.87
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,146.66,98.64
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,201.92,143.41
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,258.27,190.15
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,319.74,240.84
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,266.44,204.95
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,176.21,135.11
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,352.92,274.41
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,555.97,428.95
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,609.03,467.98
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,661.93,506.61
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,711.99,540.83
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,761.5,572.93
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,713.05,533.79
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,635.61,471.64
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,774.33,575.19
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,906.16,664.07
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,836.75,612.98
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,732.9,533.47
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,780.82,567.1
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,836.58,604.37
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,769.03,555.53
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,696.79,503.66
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,779.83,563.36
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,858.82,618.28
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,788.13,569.62
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,725.38,526.33
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,749.93,545.91
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,770.37,562.03
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,699.1,511.35
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,622.75,457.19
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,653.67,482.21
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,675.78,500.17
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,692.76,515.4
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,690.75,516.92
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,641.62,481.87
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,590.65,445.14
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,443.97,336.51
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,317.94,241.28
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,357.43,271.62
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,364.86,273.75
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,304.2,224.79
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,247.87,178.51
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,190.45,131.44
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,138.02,89.02
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,88.27,52.22
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,49.67,27.39
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,21.23,8.36
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
