Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,5.57
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,11.87
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.9
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.04,60.11
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,76.38,56.13
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,71.73,52.21
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,95.64,71.06
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,119.69,89.78
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,155.47,117.33
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,191.75,144.82
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,195.39,147.26
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,199.05,149.8
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,200.33,150.26
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,201.61,150.76
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,223.48,167.12
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,245.45,183.4
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,268.95,200.77
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,292.5,218.09
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,353.98,263.09
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,407.64,301.58
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,315.98,234.76
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,219.12,163.06
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,198.77,148.0
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,178.46,132.71
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,205.02,152.95
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,231.56,172.96
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,192.51,143.81
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,153.84,114.7
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,202.21,152.04
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,250.45,188.69
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,132.77,99.0
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,17.68,8.52
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.81,7.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.62
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,98.0,73.21
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,182.16,139.47
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,231.33,177.69
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,262.68,200.37
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,221.1,167.67
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,181.67,136.48
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,161.87,117.33
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,133.09,89.96
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,85.7,54.85
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,49.43,30.1
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.69,7.14
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.37
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,24.59,14.35
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,37.16,25.16
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,52.48,38.14
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,67.81,50.94
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,73.48,55.43
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,79.12,59.77
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.29,58.04
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,75.43,56.3
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,111.09,84.71
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,147.0,112.74
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,211.22,162.62
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,282.77,216.78
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,331.53,252.64
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,381.86,289.03
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,423.39,318.4
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,465.87,347.78
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,419.16,311.9
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,370.3,274.8
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,363.11,268.77
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,346.38,255.61
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,391.93,286.28
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,428.42,308.99
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,471.4,340.56
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,514.35,371.93
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,552.17,400.12
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,599.67,434.66
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,631.63,458.25
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,661.93,480.8
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,609.61,445.44
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,558.0,410.33
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,444.98,330.61
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,343.97,257.18
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,372.73,279.89
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,399.95,300.88
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,321.65,243.51
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,240.99,183.26
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,257.73,196.99
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,268.35,205.77
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,264.12,203.25
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,257.97,199.08
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,280.76,217.21
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,289.86,222.88
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,243.93,185.83
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,199.29,149.14
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,155.01,112.42
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,114.06,78.68
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,75.39,48.83
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,42.82,25.33
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.94,4.3
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.33,1.22
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,12.5,4.73
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,16.68,8.2
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,38.07,25.8
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,59.53,43.15
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,102.99,78.03
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,146.89,112.61
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,155.42,118.64
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,164.01,124.72
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,254.34,194.7
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,346.0,263.88
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,366.86,278.02
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,387.37,291.98
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,497.79,374.19
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,615.23,458.86
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,694.78,515.35
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,786.93,579.19
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,698.28,513.33
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,600.34,440.64
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,643.88,472.23
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,687.49,502.92
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,693.59,507.73
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,708.85,518.91
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,745.92,543.63
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,781.35,566.85
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,762.53,553.8
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,742.53,540.31
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,853.97,625.33
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,931.1,679.12
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,902.66,660.48
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,871.27,640.63
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,760.92,564.93
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,643.36,478.16
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,645.5,482.93
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,633.05,476.54
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,625.52,473.75
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,600.82,457.8
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,543.7,415.48
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,486.86,372.32
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,425.99,324.28
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,367.69,277.02
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,306.01,226.67
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,248.62,178.74
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,188.67,129.06
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,136.5,86.83
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,84.19,48.55
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,45.24,23.98
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.09,1.78
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.64,11.9
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,55.42,31.37
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,100.89,62.43
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,149.07,99.81
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,206.35,146.63
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,264.04,195.14
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,326.26,247.07
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,385.38,296.51
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,447.53,347.22
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,506.27,393.54
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,567.01,440.14
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,621.47,481.42
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,675.66,521.55
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,727.12,556.91
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,777.96,590.42
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,817.14,616.51
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,858.13,643.73
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,894.03,666.18
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,927.38,686.75
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,954.35,703.71
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,978.07,718.49
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,995.48,727.95
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,1009.33,735.14
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,1018.06,740.57
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,1023.12,743.73
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,1021.98,741.44
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,1017.13,736.89
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,1006.62,729.93
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,992.5,720.75
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,971.91,707.78
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,947.95,692.66
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,918.9,673.85
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,886.86,653.04
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,846.94,626.85
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,809.52,602.28
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,763.57,572.56
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,715.94,541.33
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,662.44,503.37
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,608.56,463.78
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,550.94,421.0
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,493.66,377.37
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,431.25,328.02
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,371.43,279.47
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,308.89,228.32
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,250.75,179.75
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,190.21,129.89
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,137.6,87.51
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,84.24,48.56
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,44.75,23.69
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.09,9.1
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,56.2,28.06
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,106.8,61.45
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,158.87,102.55
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,219.33,153.02
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,278.78,203.97
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,344.85,259.72
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,406.21,311.4
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,469.75,363.29
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,529.23,409.98
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,588.18,454.8
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,643.12,495.11
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,697.22,532.83
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,747.43,565.7
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,795.97,596.86
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,838.72,624.82
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,878.96,650.87
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,914.25,672.06
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,946.47,691.05
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,972.52,707.02
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,995.1,720.74
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,1010.46,730.09
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,1021.85,737.0
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,1029.19,741.14
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,1032.76,742.98
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,960.42,694.51
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,867.71,625.07
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,945.1,684.36
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,997.42,718.09
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,857.1,623.97
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,701.45,510.29
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,813.65,597.01
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,887.56,649.17
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,846.49,621.94
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,803.71,594.14
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,762.07,568.05
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,714.32,537.32
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,564.53,426.92
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,433.8,327.64
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,477.51,363.76
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,491.65,374.91
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,429.94,325.96
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,370.38,277.72
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,307.74,226.55
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,249.33,177.75
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,187.91,127.31
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,134.72,84.63
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,81.78,46.1
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,42.32,21.48
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.39,8.92
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,56.59,29.0
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,105.57,61.88
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,157.21,102.58
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,217.51,152.73
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,275.87,202.49
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,339.11,255.41
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,399.97,305.82
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,463.73,356.94
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,522.47,402.06
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,582.17,446.32
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,636.91,486.23
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,691.08,524.58
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,738.21,554.34
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,786.9,584.47
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,829.65,609.98
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,870.06,633.54
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,905.12,653.23
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,937.29,670.84
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,963.57,685.89
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,986.49,698.82
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,1003.94,708.97
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,1017.81,717.03
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,1025.02,721.11
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,1028.49,723.07
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,1026.68,720.5
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1021.12,715.81
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,1009.34,708.89
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,993.92,699.87
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,972.95,687.5
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,948.54,673.07
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,809.65,583.05
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,660.81,477.5
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,629.02,458.08
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,596.46,436.93
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,545.03,402.4
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,488.62,363.85
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,488.22,365.61
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,474.89,357.39
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,394.31,298.31
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,317.87,241.6
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,320.39,243.71
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,309.93,233.85
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,282.75,209.46
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,245.42,174.67
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,184.79,124.75
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,131.78,82.05
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,79.97,44.5
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,39.56,19.3
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.51,9.21
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,53.54,30.22
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,98.44,61.15
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,146.13,98.13
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,202.78,144.1
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,259.91,191.31
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,320.77,240.79
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,378.56,287.04
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,439.51,334.04
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,443.66,336.29
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,425.56,320.75
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,456.22,341.7
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,478.01,355.34
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,536.45,394.09
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,590.49,428.27
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,654.35,471.85
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,730.17,522.14
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,746.99,530.92
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,752.65,533.38
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,764.99,541.27
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,774.79,547.44
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,808.83,570.02
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,850.79,596.94
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,853.61,599.2
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,854.22,600.55
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,934.19,658.85
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,991.85,696.33
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,980.63,689.71
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,974.54,687.15
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,816.44,584.98
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,646.04,465.66
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,774.73,563.05
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,866.33,627.76
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,829.69,604.75
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,790.49,580.9
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,744.41,552.78
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,696.87,523.02
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,593.94,448.08
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,494.79,374.68
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,444.12,338.53
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,394.12,301.59
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,349.05,266.8
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,306.62,232.85
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,255.16,191.57
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,206.33,151.55
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,155.72,109.91
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,112.04,74.42
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,70.01,42.93
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,36.08,19.24
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,20.1,7.18
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,52.83,28.65
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,98.58,60.09
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,147.22,97.94
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,206.55,146.09
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,262.77,192.79
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,324.22,242.73
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,382.54,288.5
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,443.85,334.39
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,501.34,375.31
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,560.2,415.08
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,614.29,453.44
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,667.25,490.27
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,716.01,522.16
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,763.33,551.65
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,805.48,578.6
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,845.63,604.18
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,880.1,626.85
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,911.85,647.83
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,938.17,664.69
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,961.43,679.74
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,979.87,690.53
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,995.01,699.36
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,1002.76,704.43
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,1006.95,707.52
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,1004.58,707.38
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,998.66,705.15
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,986.64,698.6
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,971.19,690.03
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,950.12,677.95
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,925.95,663.94
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,895.37,645.28
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,862.09,624.84
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,822.24,600.37
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,780.5,574.38
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,734.63,545.65
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,688.9,515.8
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,635.25,478.35
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,581.69,440.07
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,524.35,397.7
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,468.02,355.0
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,408.0,308.58
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,350.51,262.79
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,289.2,213.47
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,230.71,165.5
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,172.98,118.51
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,122.83,78.55
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,73.56,42.77
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,35.97,18.09
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,20.24,6.66
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,52.96,29.18
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,98.14,60.66
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,146.42,98.49
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,203.5,145.26
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,261.0,193.48
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,322.27,244.13
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,380.52,292.2
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,441.84,341.45
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,500.08,386.46
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,560.05,431.43
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,613.84,470.44
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,666.38,507.51
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,633.11,478.08
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,572.18,428.28
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,706.85,530.11
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,849.81,630.1
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,884.95,652.0
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,910.66,668.33
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,690.38,513.63
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,412.75,305.07
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,582.97,430.44
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,756.01,550.52
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,887.03,646.53
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,1004.63,725.98
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,883.28,642.55
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,747.56,543.13
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,869.64,635.79
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,970.36,705.33
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,949.84,691.95
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,926.04,677.32
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,896.08,658.33
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,863.36,637.46
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,820.85,610.06
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,777.07,581.54
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,733.03,553.27
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,685.47,521.04
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,635.03,484.89
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,583.54,447.16
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,525.43,404.04
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,468.29,360.43
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,408.56,313.03
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,350.83,265.9
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,289.31,215.21
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,232.53,167.54
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,172.31,117.53
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,121.67,76.6
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,72.0,40.7
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,34.47,16.44
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,19.59,5.61
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,51.6,27.71
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,97.27,59.2
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,89.17,61.11
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,56.73,41.37
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,120.75,92.53
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,193.84,150.62
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,246.58,192.07
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,304.89,237.51
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,324.06,251.6
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,339.22,261.99
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,366.22,281.89
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,392.41,300.87
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,332.65,253.92
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,268.4,203.26
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,356.28,269.81
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,440.3,331.88
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,497.11,372.77
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,565.14,421.01
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,615.32,457.02
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,666.32,493.29
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,427.88,320.42
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,174.04,128.53
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,243.73,181.47
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,314.13,233.73
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,261.77,194.74
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,209.76,155.82
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,248.83,185.38
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,287.97,214.66
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,644.31,488.28
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,928.45,686.52
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,898.68,666.82
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,865.97,646.92
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,826.95,621.22
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,785.79,593.86
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,532.07,408.97
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,284.89,216.39
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,464.83,360.93
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,589.8,457.31
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,338.97,264.86
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,116.88,88.22
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,260.87,202.93
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,354.67,270.43
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,292.27,217.68
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,234.27,168.04
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,174.57,117.51
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,122.46,74.8
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,71.16,37.91
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,32.96,14.21
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
