Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,19.04,4.57
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,51.87,27.19
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,98.28,59.19
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,148.76,99.05
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,206.91,147.14
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,263.46,195.21
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,325.43,246.99
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,340.5,262.98
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,332.78,258.31
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,336.23,260.36
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,336.27,258.78
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,391.63,300.63
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,450.26,344.19
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,541.16,411.39
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,632.85,477.59
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,630.09,472.77
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,621.21,463.94
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,607.34,451.77
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,599.13,443.48
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,644.73,475.95
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,690.87,508.22
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,639.51,470.28
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,585.52,430.55
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,719.17,528.56
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,851.16,621.53
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,932.89,681.5
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,991.68,719.46
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,574.92,433.75
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,125.94,91.48
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,338.1,253.65
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,557.34,412.12
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,378.43,282.74
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,209.2,156.28
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,390.39,295.73
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,549.85,413.15
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,501.35,377.37
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,454.31,343.27
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,401.81,304.87
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,351.6,267.71
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,392.65,301.3
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,415.32,318.83
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,335.91,257.13
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,270.76,206.18
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,223.44,168.44
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,179.07,132.4
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,134.67,96.25
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,94.84,64.28
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,57.61,36.19
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,28.24,13.56
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.01,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,19.08,3.75
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,45.16,27.81
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,81.38,54.87
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,119.79,84.7
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,165.84,121.7
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,228.39,171.21
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,301.76,229.57
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,297.42,229.19
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,271.74,209.52
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,278.43,214.03
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,285.87,218.51
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,401.41,307.06
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,531.11,403.22
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,641.15,484.61
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,760.5,568.98
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,723.75,538.06
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,661.14,488.3
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,503.35,373.97
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,325.99,241.35
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,568.13,420.88
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,788.99,574.21
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,752.15,543.97
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,700.88,505.95
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,538.68,392.9
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,352.83,258.76
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,415.24,304.61
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,466.56,341.23
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,452.03,330.82
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,437.33,320.59
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,700.65,516.71
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,914.66,663.94
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,776.65,567.5
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,639.66,468.11
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,718.84,530.44
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,774.0,572.69
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,727.48,541.17
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,679.81,508.05
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,626.66,470.73
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,573.23,432.35
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,515.72,390.47
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,459.37,348.25
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,398.29,300.69
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,339.88,253.98
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,278.65,204.68
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,220.64,157.17
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,162.79,110.36
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,113.0,71.12
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,65.11,36.94
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,29.29,12.27
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,18.36,2.42
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,51.16,27.84
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,96.15,59.59
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,144.9,97.79
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,202.59,144.85
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,257.71,190.91
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,321.03,242.71
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,379.69,289.93
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,441.58,338.16
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,499.12,381.08
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,558.28,423.66
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,612.24,462.69
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,666.21,500.76
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,716.28,534.21
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,763.41,563.67
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,621.66,459.84
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,427.44,314.16
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,533.83,391.84
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,635.1,462.66
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,805.39,585.18
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,963.93,690.05
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,979.3,696.92
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,991.2,703.01
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,998.51,707.29
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,1002.31,709.53
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,999.56,708.28
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,993.31,704.98
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,981.05,697.59
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,965.42,688.2
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,942.73,674.4
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,917.07,658.77
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,885.59,640.27
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,851.52,619.99
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,756.49,555.71
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,663.25,488.99
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,591.82,439.23
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,531.64,396.32
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,335.15,252.88
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,152.82,113.65
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,131.96,98.44
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,111.26,82.83
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,97.56,72.36
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,83.9,61.8
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,69.82,50.85
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,55.8,39.73
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,43.21,29.54
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,30.63,19.17
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,19.47,9.81
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,83.81,62.92
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,169.96,131.83
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,151.34,116.74
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,126.48,96.4
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,267.78,207.65
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,424.15,325.46
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,491.35,373.58
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,570.74,429.35
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,448.26,336.83
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,299.29,222.96
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,281.03,209.47
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,269.7,200.54
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,462.0,341.26
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,644.74,465.7
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,635.1,456.14
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,623.2,446.81
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,686.46,489.52
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,761.38,537.93
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,792.91,559.28
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,823.14,580.17
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,777.44,549.1
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,730.57,517.57
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,837.75,594.17
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,931.61,658.65
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,911.64,646.24
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,888.74,633.22
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,858.0,614.95
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,825.09,594.91
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,718.9,522.93
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,617.15,452.2
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,650.06,481.19
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,663.77,495.42
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,553.8,416.0
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,455.14,343.52
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,458.44,348.21
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,445.0,338.59
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,382.37,289.92
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,325.67,244.69
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,265.24,196.13
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,210.27,151.15
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,153.4,105.23
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,105.15,67.43
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,58.86,33.95
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,24.67,8.05
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,17.62,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,49.81,27.64
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,95.16,60.13
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,142.91,97.64
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,199.7,143.98
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,255.44,190.41
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,320.17,243.38
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,342.51,263.38
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,349.02,269.03
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,341.52,262.52
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,327.67,250.05
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,372.33,282.98
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,418.59,316.25
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,495.8,371.88
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,586.92,435.37
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,535.45,395.92
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,475.11,350.48
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,478.21,351.45
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,480.29,351.33
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,557.42,405.59
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,625.7,452.36
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,807.94,581.03
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,977.82,692.14
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,907.69,643.79
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,825.55,586.74
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,826.63,588.87
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,834.95,594.79
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,894.4,639.03
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,949.21,677.1
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,833.33,597.83
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,716.85,515.43
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,786.82,570.71
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,838.02,610.7
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,689.8,507.28
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,543.6,401.82
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,528.77,394.17
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,503.51,378.19
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,542.34,410.45
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,558.99,425.14
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,500.98,382.49
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,444.48,340.04
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,380.57,290.16
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,323.24,244.07
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,263.09,195.32
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,208.47,150.34
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,150.9,103.88
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,101.63,65.47
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,56.57,32.76
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,22.39,5.53
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.67,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,48.01,27.3
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,90.43,58.17
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,138.76,95.93
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,194.87,141.25
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,249.05,185.94
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,309.36,235.09
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,366.77,281.76
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,427.81,330.23
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,487.2,375.63
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,545.64,419.17
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,599.58,457.88
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,653.91,495.81
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,703.11,529.2
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,751.71,561.4
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,793.88,589.37
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,834.41,615.44
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,870.14,636.83
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,903.66,656.56
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,713.83,522.69
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,479.58,350.45
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,585.89,426.9
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,682.28,492.95
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,850.98,614.13
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,995.09,710.76
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,994.1,708.95
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,989.62,706.29
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,854.05,615.29
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,709.31,511.76
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,723.23,524.17
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,733.97,533.45
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,803.34,587.0
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,848.79,621.02
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,809.26,595.48
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,765.12,567.14
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,717.07,535.9
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,668.09,502.96
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,495.22,375.34
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,339.29,256.72
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,404.3,309.33
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,446.17,341.02
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,384.88,292.46
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,324.04,243.53
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,262.91,193.92
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,207.46,148.21
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,150.05,101.85
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,101.45,63.88
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,55.14,30.82
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,21.44,3.16
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,17.66,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,51.39,25.57
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,100.64,59.41
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,152.26,100.47
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,213.54,151.55
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,223.66,168.7
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,202.66,156.69
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,274.18,212.89
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,353.42,274.5
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,461.11,358.31
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,581.37,450.29
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,536.55,412.13
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,448.46,340.73
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,450.17,340.19
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,448.06,336.33
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,451.49,337.95
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,461.99,344.58
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,460.83,342.1
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,458.59,338.93
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,732.0,544.14
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,979.46,711.52
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,762.77,561.41
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,489.61,358.64
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,640.1,469.53
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,790.58,574.94
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,672.41,490.82
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,553.91,405.62
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,790.43,582.82
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,971.47,706.89
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,744.12,549.72
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,489.18,360.49
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,379.04,281.63
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,264.34,196.71
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,241.68,180.28
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,219.25,163.73
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,216.69,162.54
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,214.04,161.27
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,259.49,197.09
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,296.26,225.82
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,349.54,268.69
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,374.76,288.54
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,325.29,249.39
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,280.28,212.88
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,251.99,187.15
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,215.62,152.67
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,155.37,103.01
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,103.32,61.93
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,54.73,28.4
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,21.11,0.34
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.28,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,47.7,26.11
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,95.54,58.4
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,144.56,96.82
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,205.7,146.91
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,253.02,188.55
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,301.93,230.26
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,356.87,275.6
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,413.31,320.92
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,391.07,303.28
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,347.79,267.68
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,395.01,302.69
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,444.05,338.17
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,609.15,464.64
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,780.11,586.85
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,822.49,613.89
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,862.55,639.89
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,727.4,541.01
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,542.7,399.56
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,768.24,569.34
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,976.43,710.45
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,992.04,718.98
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,1004.01,726.62
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,1010.78,730.74
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,1013.81,732.58
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,856.07,624.32
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,664.58,482.73
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,607.54,443.26
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,539.57,395.08
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,762.28,562.85
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,926.12,676.74
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,744.31,551.57
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,551.93,409.05
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,674.37,504.96
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,760.59,571.16
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,713.07,538.09
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,664.6,503.79
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,611.02,465.31
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,557.3,425.83
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,498.01,381.71
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,440.35,337.59
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,378.46,288.47
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,317.68,239.19
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,255.79,188.78
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,200.23,142.94
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,141.89,96.42
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,93.39,59.37
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,49.69,28.1
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.98,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,16.96,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,48.3,25.92
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,93.56,58.13
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,142.44,96.37
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,201.67,144.89
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,260.5,194.27
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,323.74,246.65
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,382.69,294.86
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,445.1,344.39
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,399.72,309.15
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,310.01,237.46
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,484.75,374.21
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,673.47,516.09
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,721.98,548.32
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,771.06,580.29
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,813.54,608.26
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,853.99,634.63
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,888.86,655.74
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,921.08,674.91
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,818.41,601.2
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,678.86,496.59
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,853.46,624.93
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,1000.09,721.68
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,1006.62,724.36
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,1009.5,725.81
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,879.7,638.26
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,727.07,526.5
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,864.37,629.9
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,970.71,702.15
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,947.44,686.76
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,921.05,670.28
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,787.09,578.83
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,641.86,472.22
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,721.32,535.47
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,772.79,575.03
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,725.22,542.72
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,676.41,509.21
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,622.77,470.84
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,567.85,430.7
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,508.17,386.55
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,449.87,342.16
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,385.82,291.62
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,325.74,243.01
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,262.76,191.92
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,204.08,143.68
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,144.58,96.22
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,95.82,59.0
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,49.65,26.61
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,17.74,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.72,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,46.27,26.21
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,90.33,58.48
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,139.49,96.67
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,198.07,143.98
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,256.1,191.72
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,325.95,248.65
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,385.63,297.76
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,449.01,348.54
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,510.92,396.36
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,576.13,445.28
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,631.77,485.56
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,685.86,523.66
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,738.47,558.81
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,790.59,592.36
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,833.91,620.55
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,875.04,647.06
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,904.68,664.62
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,937.98,684.6
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,963.97,700.74
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,986.65,714.78
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,1002.93,723.27
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,1015.62,729.55
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,1021.63,733.12
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,1023.94,734.5
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,1020.54,731.19
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,1013.45,725.7
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,1000.22,717.57
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,983.45,707.29
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,960.39,693.03
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,934.16,676.75
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,901.48,655.98
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,872.16,637.45
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,830.34,610.67
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,786.48,582.34
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,737.38,551.03
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,687.0,518.05
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,630.82,477.79
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,575.55,437.24
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,515.15,392.42
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,456.06,347.29
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,391.38,296.63
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,330.47,247.51
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,265.62,194.45
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,207.07,145.81
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,144.51,95.65
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,95.06,57.8
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,48.22,25.08
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,16.73,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,13.98,0.0
