Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,44.47,25.6
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,86.75,57.58
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,132.75,93.21
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,188.84,138.29
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,248.03,186.57
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,313.93,240.14
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,372.28,287.95
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,434.71,337.88
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,498.85,387.3
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,563.53,435.85
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,618.58,475.8
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,673.87,514.85
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,726.64,551.29
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,777.04,583.88
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,819.73,611.86
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,860.42,638.28
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,898.02,661.1
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,933.39,682.22
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,959.09,697.93
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,973.13,706.07
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,994.96,718.3
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,1013.57,728.39
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,1020.57,732.56
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,1023.84,734.55
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,1020.8,731.16
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,1014.01,725.56
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,1000.51,716.97
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,983.41,706.21
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,960.87,692.34
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,935.01,676.37
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,902.72,657.24
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,867.57,636.12
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,825.77,609.32
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,786.66,584.17
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,738.13,553.18
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,688.19,520.76
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,632.95,481.21
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,577.43,440.37
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,516.47,394.92
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,456.83,349.09
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,392.94,298.12
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,332.2,248.28
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,267.05,194.65
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,207.85,145.05
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,146.54,95.28
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,95.67,55.91
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,46.45,22.0
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.93,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,15.44,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,46.97,24.55
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,93.02,57.45
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,73.73,49.38
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,34.35,22.78
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,43.66,30.44
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,52.99,37.91
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,91.09,68.58
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,129.72,99.03
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,200.1,153.8
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,271.52,207.98
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,297.62,227.08
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,323.9,246.33
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,439.15,332.68
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,564.03,422.78
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,702.67,525.43
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,848.19,626.34
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,884.02,648.66
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,917.4,670.29
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,782.08,575.45
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,608.73,447.36
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,817.1,602.88
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,998.06,724.55
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,1004.35,727.21
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,1006.98,729.2
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,899.01,655.69
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,762.62,555.38
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,883.66,647.18
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,968.7,705.15
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,882.84,647.38
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,783.59,574.71
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,684.8,505.71
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,590.91,438.45
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,704.05,526.88
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,775.5,580.38
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,673.63,508.98
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,576.79,437.69
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,496.17,378.97
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,429.03,328.85
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,390.61,300.86
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,350.3,270.36
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,345.33,264.99
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,321.66,242.48
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,258.37,189.93
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,201.07,141.63
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,140.18,92.24
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,89.32,52.95
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,43.12,20.26
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.8,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,16.45,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,47.88,24.39
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,95.82,59.2
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,146.09,99.49
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,208.62,151.58
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,266.95,201.02
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,331.19,254.05
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,391.87,303.33
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,455.82,353.24
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,514.78,396.88
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,574.93,439.44
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,630.6,479.16
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,684.77,516.68
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,735.09,548.75
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,784.12,578.95
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,827.05,604.56
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,867.87,628.45
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,902.56,648.09
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,934.5,665.84
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,960.62,681.17
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,983.5,694.55
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,998.96,702.69
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,1019.7,714.23
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,1026.1,717.72
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,1028.7,719.18
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,909.85,644.52
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,761.96,541.96
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,894.57,638.5
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,989.83,699.15
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,967.07,685.13
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,940.81,670.17
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,909.17,651.19
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,874.54,630.25
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,830.77,603.66
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,785.29,575.61
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,740.99,547.58
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,690.67,515.02
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,635.9,477.51
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,580.5,438.07
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,519.44,393.43
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,459.4,348.02
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,395.24,297.51
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,333.64,247.38
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,268.2,193.99
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,208.48,144.13
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,146.32,93.4
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,94.21,52.92
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,44.07,18.35
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.93,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,16.14,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,49.74,23.87
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,100.39,59.98
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,152.9,101.72
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,215.56,153.4
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,275.23,203.53
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,340.26,256.73
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,401.75,306.39
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,466.23,356.73
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,525.66,401.0
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,585.2,443.78
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,640.47,483.18
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,695.33,521.0
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,658.43,489.19
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,592.21,436.7
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,735.17,540.66
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,871.21,630.24
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,905.2,648.97
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,936.32,666.79
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,961.48,682.17
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,983.34,695.58
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,937.51,665.32
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,865.31,612.45
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,612.61,442.55
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,332.54,242.05
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,700.64,513.34
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,1006.09,711.25
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,798.13,572.39
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,563.76,405.94
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,766.85,556.24
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,922.11,660.74
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,896.06,644.72
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,860.05,623.83
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,818.09,597.64
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,774.24,569.96
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,724.88,538.19
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,674.31,504.58
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,618.71,465.53
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,562.14,424.79
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,501.69,380.52
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,442.69,335.9
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,378.05,285.08
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,317.26,235.92
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,252.71,183.47
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,194.56,135.43
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,132.43,86.03
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,83.73,49.21
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,38.87,16.6
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.62,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,45.27,23.28
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,94.24,57.79
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,144.73,97.6
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,207.59,149.04
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,248.67,185.72
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,288.15,219.46
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,328.85,252.92
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,359.74,277.39
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,340.13,261.55
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,305.59,233.25
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,395.33,300.3
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,494.58,371.38
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,482.39,359.24
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,472.23,348.99
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,467.29,343.76
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,449.76,329.71
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,432.03,315.5
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,412.87,300.32
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,441.23,320.08
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,469.76,339.5
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,480.26,345.6
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,490.5,351.66
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,569.86,406.71
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,636.52,451.87
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,642.84,456.22
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,648.17,460.5
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,583.96,417.44
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,508.53,366.33
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,743.85,537.85
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,918.49,653.76
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,816.63,587.44
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,706.78,511.1
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,747.22,545.35
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,764.96,560.78
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,605.27,450.0
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,452.88,338.78
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,521.73,394.07
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,553.76,419.88
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,493.14,374.91
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,434.12,330.18
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,370.13,279.8
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,310.12,231.12
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,246.36,179.04
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,189.19,131.66
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,127.75,82.78
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,79.7,46.48
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,35.12,13.87
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,13.44,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,45.18,22.0
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,92.46,56.48
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,142.12,95.6
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,203.99,146.08
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,262.14,194.56
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,326.87,247.45
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,321.36,246.61
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,283.84,218.2
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,342.3,262.78
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,412.2,314.61
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,535.24,408.15
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,675.76,511.45
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,722.45,541.84
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,769.35,572.13
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,811.65,599.54
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,851.94,625.42
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,885.59,645.83
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,916.44,664.33
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,942.2,680.49
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,964.85,694.7
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,981.4,704.06
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,994.58,711.37
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,877.02,632.46
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,741.12,534.06
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,875.79,634.05
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,991.55,711.84
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,577.75,431.88
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,134.6,97.46
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,293.19,217.95
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,449.14,331.34
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,673.34,499.93
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,842.42,619.55
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,800.99,591.77
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,757.5,563.78
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,609.45,458.48
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,474.52,357.91
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,527.07,401.09
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,551.73,421.35
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,491.39,375.9
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,432.6,330.65
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,370.77,281.22
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,311.58,232.47
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,247.27,179.36
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,189.39,130.94
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,130.09,82.99
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,80.85,45.18
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,33.44,10.87
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,9.09,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,39.9,20.7
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,79.74,52.04
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,126.28,88.81
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,181.18,133.17
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,234.57,176.37
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,298.01,226.3
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,354.26,270.14
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,414.39,315.57
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,470.79,356.91
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,529.57,398.65
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,504.62,378.19
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,463.57,345.72
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,597.49,443.26
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,734.09,538.19
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,689.37,503.02
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,625.87,455.81
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,750.61,544.79
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,878.43,631.59
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,903.45,646.52
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,925.88,660.66
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,939.24,669.46
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,949.52,676.4
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,955.61,680.51
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,958.63,682.79
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,878.98,626.45
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,790.93,564.46
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,858.35,613.8
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,912.38,652.75
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,884.05,633.96
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,853.73,614.5
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,721.35,523.23
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,582.1,425.11
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,668.48,491.43
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,724.0,534.24
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,675.09,501.52
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,625.77,468.45
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,568.53,428.29
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,515.33,389.93
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,456.24,346.4
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,399.5,303.46
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,340.2,257.08
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,284.03,211.96
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,223.2,163.36
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,169.07,119.58
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,115.09,76.56
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,68.52,40.74
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,27.41,7.26
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,12.64,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,44.74,20.95
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,92.11,55.91
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,142.37,95.46
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,205.0,146.16
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,263.27,193.45
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,327.81,243.74
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,388.43,291.2
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,452.37,339.57
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,510.78,382.45
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,570.32,424.78
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,625.13,462.55
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,678.18,498.11
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,727.51,528.21
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,775.6,556.51
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,644.78,463.92
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,459.0,329.87
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,698.23,499.88
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,923.49,640.52
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,948.31,651.68
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,969.95,663.7
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,982.17,671.23
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,999.98,682.32
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,1005.77,686.34
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,1007.89,688.47
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,1003.26,686.31
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,994.99,682.08
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,981.62,675.39
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,964.74,666.67
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,941.92,654.38
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,915.82,640.07
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,882.53,621.83
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,852.42,605.36
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,809.3,580.18
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,764.42,553.43
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,715.23,522.86
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,664.85,490.4
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,609.36,452.42
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,554.45,413.64
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,493.52,369.63
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,434.1,325.18
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,370.11,275.82
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,309.54,227.42
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,244.44,174.55
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,185.99,126.34
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,125.67,78.48
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,76.46,41.45
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,26.6,3.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.25,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,46.08,20.31
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,96.72,57.64
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,148.66,98.98
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,211.01,150.37
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,269.98,199.65
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,334.56,251.88
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,395.59,299.81
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,459.7,347.54
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,517.96,387.53
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,576.14,424.64
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,631.46,462.74
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,686.5,499.51
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,733.95,528.2
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,779.6,555.35
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,822.24,582.19
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,862.74,607.59
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,751.1,532.35
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,598.14,424.38
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,792.53,561.76
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,973.37,675.25
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,987.93,680.77
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,998.9,686.32
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,1005.09,689.72
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,1007.63,691.12
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,1002.88,689.99
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,994.5,686.79
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,980.6,679.57
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,963.25,670.34
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,938.55,656.61
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,910.73,640.95
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,877.25,621.07
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,841.17,599.46
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,795.33,571.85
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,751.05,544.88
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,610.67,447.92
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,483.82,356.74
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,522.92,388.83
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,537.91,401.44
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,477.1,357.13
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,418.22,313.24
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,354.55,263.85
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,294.79,216.11
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,229.12,163.89
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,173.18,118.61
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,115.14,73.13
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,68.44,38.24
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,25.35,0.86
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,11.29,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,42.51,19.78
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,87.41,54.21
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,136.68,93.04
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,196.46,141.78
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,253.64,189.48
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,320.1,243.68
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,380.02,291.69
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,443.56,340.92
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,501.11,384.14
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,560.12,426.98
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,615.14,465.09
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,670.3,501.94
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,718.38,532.85
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,765.19,561.18
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,807.46,586.6
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,844.3,608.03
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,878.18,625.98
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,909.44,641.89
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,934.41,654.13
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,956.34,664.22
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,982.28,675.05
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,996.73,678.57
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,963.6,656.52
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,906.06,615.85
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,882.67,600.35
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,857.11,583.17
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,923.19,630.04
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,962.16,653.66
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,938.58,640.79
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,911.73,626.84
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,879.15,609.31
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,843.81,589.92
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,724.85,516.16
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,596.74,429.63
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,642.08,466.67
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,660.58,483.23
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,604.46,445.03
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,548.3,406.21
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,487.87,363.33
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,428.28,319.39
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,364.22,269.92
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,303.66,221.49
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,238.63,169.14
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,180.55,121.6
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,119.93,74.03
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,71.22,37.67
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,24.32,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
