Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,360.52,284.96
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,425.19,340.23
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,492.6,395.79
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,554.93,444.89
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,618.19,492.92
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,671.81,532.66
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,727.75,570.77
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,778.46,604.52
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,827.47,636.58
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,870.79,664.15
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,911.49,689.59
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,945.94,710.5
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,977.18,729.12
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1002.16,744.91
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1023.47,758.34
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1037.66,765.94
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1047.87,771.06
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,1052.87,774.13
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,1053.85,774.74
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1048.26,771.2
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1038.67,765.22
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1023.19,755.21
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1003.88,742.82
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,978.35,726.65
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,949.29,708.16
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,913.77,685.03
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,875.26,659.81
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,830.07,629.81
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,782.76,598.1
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,730.51,563.46
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,680.45,529.62
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,621.38,485.52
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,562.02,439.99
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,496.67,388.72
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,432.9,337.02
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,363.34,279.36
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,297.89,223.32
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,227.86,163.56
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,165.71,110.13
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,99.34,57.02
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,46.76,4.69
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,14.03,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,37.67,2.73
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,103.28,61.28
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,160.89,110.1
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,230.26,170.28
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,294.97,227.93
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,365.36,288.94
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,429.96,343.17
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,497.25,397.04
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,559.37,443.62
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,622.18,488.15
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,679.65,529.0
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,732.31,563.32
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,782.26,594.86
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,830.29,624.5
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,873.47,650.99
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,914.01,675.39
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,947.51,693.59
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,977.73,709.49
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1002.03,722.89
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1022.67,734.01
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1037.32,740.02
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1048.09,743.75
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,1052.51,746.16
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,1052.9,746.34
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1046.73,742.25
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1036.56,735.91
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1020.52,726.6
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1000.67,715.09
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,974.07,701.1
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,943.97,684.73
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,908.02,663.66
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,869.12,640.47
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,824.51,611.97
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,777.65,581.64
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,724.99,548.61
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,671.02,513.88
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,615.39,473.76
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,556.1,429.73
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,490.93,380.1
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,427.34,329.81
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,358.42,273.11
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,293.52,217.88
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,223.86,159.16
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,162.28,106.72
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,96.62,54.36
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,44.59,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,13.28,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.55,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.11,3.33
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,19.47,10.69
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,27.83,17.99
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,36.67,25.53
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,45.53,32.93
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,130.79,103.31
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,222.42,176.16
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,306.97,241.24
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,402.56,312.33
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,312.82,242.65
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,202.95,155.86
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,242.05,186.09
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,291.89,223.26
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,397.9,302.58
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,520.15,389.86
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,562.46,417.76
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,605.44,446.3
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,670.15,490.14
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,723.23,525.29
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,782.25,565.82
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,853.9,613.38
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,748.82,539.84
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,640.82,464.42
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,639.91,464.3
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,637.99,462.46
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,684.15,495.29
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,714.08,516.78
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,833.44,603.41
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,910.28,653.84
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,780.05,570.45
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,634.74,469.43
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,520.68,390.1
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,405.44,306.42
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,290.84,222.34
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,185.47,141.78
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,218.98,169.29
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,243.09,188.71
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,212.75,165.5
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,182.95,142.4
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,151.67,117.33
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,121.3,92.53
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,90.86,67.68
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,62.07,43.87
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,36.87,22.6
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,33.25,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,86.69,52.66
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,140.45,96.95
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,207.98,153.27
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,269.86,205.53
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,338.43,261.59
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,402.01,312.48
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,469.23,364.22
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,530.21,409.44
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,592.43,453.91
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,649.6,494.28
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,706.72,533.54
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,753.8,563.86
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,801.83,594.27
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,845.21,621.81
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,886.4,647.76
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,919.74,667.19
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,950.1,684.69
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,974.75,699.93
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,996.07,713.2
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,1013.56,722.76
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1036.75,735.99
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,1040.92,738.16
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,1041.15,738.26
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1034.91,733.82
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1024.76,727.15
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1007.8,717.15
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,987.14,705.0
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,961.04,690.1
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,931.58,673.03
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,895.33,650.94
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,856.28,626.92
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,808.83,597.53
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,764.66,569.96
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,711.2,536.19
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,656.74,500.0
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,596.76,456.83
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,537.04,412.51
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,473.1,363.74
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,410.34,314.22
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,340.97,258.11
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,276.44,204.16
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,206.96,146.4
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,146.75,96.11
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,83.34,46.11
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,33.38,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,32.11,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,83.07,50.16
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,135.48,93.03
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,201.75,148.01
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,263.08,200.15
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,331.26,256.76
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,393.34,307.29
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,459.12,359.03
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,520.97,406.25
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,584.96,453.58
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,640.69,493.35
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,694.1,530.4
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,744.23,562.78
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,793.04,593.73
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,835.36,621.07
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,875.47,646.77
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,909.94,667.77
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,941.67,686.92
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,965.84,702.05
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,986.66,715.15
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,999.47,721.8
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,1008.54,726.24
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,1012.44,728.98
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,1012.61,729.54
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,1006.9,725.06
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,997.48,718.41
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,980.6,708.11
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,960.25,695.72
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,934.53,680.31
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,905.64,662.82
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,868.85,639.66
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,829.55,614.72
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,784.36,585.84
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,737.47,555.41
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,687.05,522.35
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,633.63,485.1
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,573.8,441.35
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,514.78,396.96
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,450.16,347.24
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,388.1,297.96
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,320.31,243.05
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,257.82,190.94
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,190.69,135.43
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,132.05,87.02
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,73.33,40.41
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,24.89,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,27.72,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,68.08,41.41
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,120.22,83.44
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,181.74,134.05
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,165.84,127.49
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,125.51,97.39
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,272.37,215.6
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,440.55,349.03
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,362.46,287.11
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,251.41,196.38
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,338.59,265.19
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,424.67,331.51
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,374.59,290.4
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,307.52,236.3
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,461.05,355.35
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,624.47,476.57
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,469.74,358.74
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,295.07,223.61
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,637.06,487.96
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,942.43,702.33
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,964.18,712.85
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,982.6,723.25
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,985.85,724.82
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,985.45,724.25
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,979.46,720.15
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,969.89,713.86
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,953.28,702.75
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,933.32,689.56
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,907.35,671.14
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,878.29,650.8
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,843.14,627.68
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,805.54,602.87
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,761.02,573.17
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,714.87,542.12
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,663.59,506.87
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,613.48,470.52
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,555.41,426.88
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,498.03,382.78
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,434.68,333.96
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,374.0,285.75
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,307.7,231.65
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,246.8,180.75
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,180.54,126.63
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,123.11,79.91
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,66.77,35.48
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,20.99,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,29.85,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,76.04,45.3
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,126.76,86.39
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,190.12,138.51
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,253.0,191.59
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,322.6,249.51
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,384.78,300.48
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,450.86,352.84
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,412.67,321.92
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,337.48,260.93
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,362.38,278.74
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,385.88,294.7
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,580.72,443.03
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,783.18,585.54
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,824.74,610.61
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,864.08,635.14
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,897.49,654.21
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,928.1,671.27
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,951.91,685.19
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,972.41,697.04
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,981.48,700.79
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,995.57,707.91
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,998.84,709.7
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,998.36,709.39
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,992.61,704.52
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,983.16,697.52
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,966.14,687.31
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,945.63,675.05
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,919.28,659.56
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,889.77,642.02
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,854.23,620.43
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,821.89,600.82
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,777.94,573.2
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,732.08,543.97
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,680.07,510.81
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,627.18,475.06
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,568.06,432.4
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,509.37,388.72
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,446.7,340.75
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,385.51,292.37
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,318.05,237.84
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,255.69,185.89
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,187.85,130.11
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,129.98,82.62
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,69.49,34.61
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,21.32,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,29.96,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,77.75,45.25
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,129.53,87.28
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,196.12,141.86
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,260.15,195.58
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,334.01,256.68
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,396.87,308.15
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,463.31,360.61
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,523.92,407.18
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,587.69,454.55
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,644.05,494.77
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,700.08,532.48
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,751.51,565.45
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,796.56,593.47
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,837.91,619.83
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,876.84,644.37
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,785.89,579.37
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,658.94,483.49
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,834.86,612.35
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,988.32,712.06
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,774.65,566.49
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,501.19,366.39
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,566.43,414.56
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,617.38,450.75
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,830.51,605.28
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,999.94,715.06
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,834.05,604.82
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,631.61,460.16
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,793.28,580.95
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,905.19,656.27
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,869.39,632.9
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,830.83,608.75
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,782.42,577.76
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,737.57,548.89
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,685.03,515.3
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,631.6,479.25
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,571.88,435.81
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,512.7,391.48
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,448.24,341.99
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,386.96,293.31
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,317.99,237.55
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,254.69,184.83
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,186.44,128.7
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,128.36,81.04
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,66.42,31.39
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,18.87,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,28.19,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,81.35,45.98
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,134.74,89.59
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,201.19,143.97
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,265.24,197.66
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,338.55,258.01
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,400.01,308.49
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,465.29,360.32
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,259.3,204.69
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.35
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.86,6.38
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.34
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,59.6,42.02
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,97.22,71.42
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,102.49,75.36
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,107.77,79.33
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,252.84,191.64
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,400.15,301.53
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,371.18,279.15
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,341.69,256.82
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,374.47,281.5
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,407.45,306.1
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,485.76,365.23
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,577.86,433.18
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,664.43,498.23
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,734.78,551.25
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,836.36,630.93
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,915.97,690.31
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,592.89,456.87
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,242.4,183.75
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,360.02,277.21
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,474.92,366.11
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,305.96,236.83
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,150.8,114.51
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,189.67,146.39
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,235.27,183.26
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,217.12,169.74
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,198.74,155.89
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,171.0,134.14
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,143.98,112.62
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,117.32,90.83
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,88.82,67.25
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,63.89,46.62
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.92,26.6
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.58,9.46
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,28.38,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,81.97,47.72
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,136.18,94.32
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,203.28,151.93
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,265.43,206.72
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,334.74,266.38
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,397.81,320.04
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,464.46,374.7
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,524.8,422.71
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,586.51,470.12
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,641.21,510.58
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,697.19,550.08
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,746.92,582.01
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,795.33,612.25
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,837.6,638.75
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,877.55,663.28
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,911.34,683.64
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,934.79,696.93
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,958.59,709.76
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,979.01,720.25
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,993.32,727.15
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,1004.0,731.81
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,1007.58,733.9
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,1007.38,733.77
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,1001.26,728.56
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,991.39,721.13
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,846.66,625.03
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,677.66,502.68
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,664.01,494.53
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,648.54,484.08
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,753.69,566.14
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,829.4,621.36
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,783.41,590.49
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,735.77,559.06
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,681.88,522.74
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,627.25,483.65
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,569.11,440.69
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,511.05,396.45
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,446.86,346.37
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,384.18,295.82
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,316.66,240.07
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,254.08,186.76
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,184.57,128.64
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,125.55,79.43
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,63.1,25.67
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,16.94,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,32.68,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,98.7,55.09
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,157.46,107.11
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,228.77,169.26
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,294.55,228.06
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,366.64,290.54
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,412.15,330.36
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,454.82,365.72
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,479.74,384.6
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,488.44,389.43
