Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,40.17,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,107.61,66.2
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,180.78,129.46
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,246.76,186.8
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,322.56,251.54
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,386.92,306.5
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,453.89,361.68
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,515.58,410.28
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,579.0,458.35
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,634.42,499.51
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,689.41,538.16
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,738.2,569.53
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,779.85,595.24
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,819.88,620.36
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,857.47,643.49
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,888.45,662.23
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,916.32,678.83
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,938.51,692.67
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,957.22,704.32
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,969.41,710.73
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,977.88,714.86
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,979.62,715.84
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,977.58,714.56
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,816.27,606.46
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,625.43,466.5
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,787.11,589.71
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,915.88,677.72
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,887.8,657.7
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,856.65,636.83
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,819.33,613.93
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,779.59,589.12
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,734.55,559.12
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,683.14,524.21
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,628.16,485.96
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,572.92,445.63
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,511.17,398.27
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,452.85,352.08
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,384.97,297.4
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,321.24,244.41
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,249.24,184.24
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,185.64,130.17
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,113.58,70.7
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,51.59,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,23.43,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,85.04,52.05
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,148.91,107.23
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,211.05,159.93
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,286.13,222.94
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,349.28,276.04
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,417.41,331.47
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,481.3,381.27
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,548.54,431.77
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,603.92,472.07
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,659.53,511.18
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,706.51,541.96
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,755.42,572.83
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,796.7,597.69
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,835.89,620.65
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,868.58,639.34
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,898.59,656.07
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,921.37,669.86
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,940.87,681.64
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,950.16,685.63
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,964.17,692.85
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,966.8,694.86
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,965.74,694.8
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,959.16,690.55
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,948.9,684.09
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,930.62,673.45
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,908.95,660.71
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,882.28,644.73
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,852.46,626.64
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,815.33,603.52
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,781.46,582.45
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,736.24,553.28
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,689.26,522.49
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,635.12,485.99
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,580.54,446.96
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,519.86,401.23
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,460.19,354.74
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,392.62,301.26
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,330.38,250.0
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,259.05,190.26
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,195.55,135.96
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,121.31,74.05
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,57.32,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,40.27,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,110.06,65.0
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,186.59,132.96
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,253.62,191.63
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,328.59,256.1
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,394.56,312.52
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,464.45,369.99
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,526.86,419.09
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,590.84,467.46
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,647.02,509.23
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,702.66,548.29
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,747.08,576.59
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,794.51,606.54
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,834.55,631.44
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,871.98,654.29
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,902.97,672.92
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,930.75,689.37
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,952.9,703.47
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,971.45,715.33
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,981.75,720.48
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,988.19,723.3
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,989.02,723.69
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,985.99,721.77
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,976.79,714.94
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,963.85,705.86
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,944.86,694.0
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,922.39,679.96
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,892.95,661.62
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,860.51,641.23
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,821.66,616.08
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,780.43,589.12
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,738.37,561.31
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,689.29,528.16
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,634.04,489.9
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,578.47,449.24
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,515.52,401.07
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,454.08,352.57
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,386.44,298.5
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,324.48,247.01
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,251.74,186.16
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,187.59,131.41
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,114.11,69.38
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,45.0,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,25.05,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,86.52,49.15
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,155.22,109.58
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,217.3,163.1
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,288.98,224.28
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,351.77,277.79
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,419.34,333.57
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,299.03,238.81
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,119.81,91.64
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,264.41,208.61
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,417.77,327.79
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,576.69,451.24
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,747.01,575.52
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,787.05,600.58
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,824.92,624.56
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,729.54,553.72
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,607.46,458.6
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,623.89,470.76
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,639.35,481.58
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,660.47,495.42
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,680.37,508.31
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,832.11,621.33
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,948.28,699.32
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,940.28,692.0
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,928.7,683.31
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,771.62,576.07
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,590.8,442.0
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,576.12,433.19
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,559.98,422.55
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,674.09,512.59
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,758.49,575.73
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,713.5,544.68
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,666.92,512.87
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,380.8,297.72
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,93.35,68.8
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,295.74,232.17
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,438.84,340.33
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,373.76,287.52
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,311.28,235.85
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,239.04,175.47
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,175.88,121.91
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,105.27,62.26
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,38.68,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,15.0,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,71.85,39.57
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,132.9,93.95
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,193.85,145.23
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,266.25,206.03
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,330.02,259.71
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,397.23,314.81
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,459.11,364.41
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,524.24,415.13
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,578.36,455.88
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,632.9,495.84
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,526.69,410.86
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,379.65,293.05
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,402.22,309.93
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,424.58,326.01
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,649.34,498.69
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,865.61,650.64
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,887.64,663.02
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,906.54,674.59
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,916.93,680.77
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,923.85,684.81
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,925.39,685.12
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,923.48,683.28
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,799.11,597.64
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,663.13,497.04
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,600.36,451.56
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,525.47,396.62
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,679.22,514.49
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,797.67,599.88
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,759.98,573.45
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,720.46,546.8
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,664.05,507.84
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,608.52,467.65
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,554.41,428.7
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,501.02,389.29
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,432.87,337.11
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,372.99,289.98
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,307.92,238.23
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,248.56,189.79
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,174.87,129.97
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,118.2,83.78
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,64.77,38.59
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.98,3.01
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,23.2,13.11
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,37.17,25.01
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,51.6,37.18
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,66.59,49.7
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,81.61,62.06
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,109.67,84.71
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,138.14,107.27
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,161.95,126.09
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,186.41,145.24
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,177.85,137.62
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,169.05,129.9
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,193.83,149.12
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,219.05,168.4
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,141.69,107.76
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,68.02,49.18
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,51.22,35.74
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,34.44,22.23
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,24.66,14.29
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.89,6.37
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,37.25,24.36
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,59.64,42.25
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,38.17,25.09
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.88
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.41,6.04
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.94,5.67
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.08,4.18
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.28,1.97
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.2,2.75
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.8,1.62
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.41,0.48
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.63,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.24,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.85,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,5.1
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.97,18.75
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,48.22,34.54
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,66.36,50.12
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,86.08,66.81
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,105.81,83.25
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,113.93,89.65
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,122.23,96.08
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,127.58,100.18
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,133.07,104.37
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,186.06,147.17
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,251.52,198.97
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,237.96,187.52
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,234.69,184.39
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,172.91,134.63
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,112.87,86.01
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,187.07,145.44
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,263.85,205.57
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,233.86,181.35
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,204.15,157.59
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,155.48,119.27
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,107.95,81.47
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,168.31,129.44
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,230.43,177.8
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,174.35,133.87
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,119.72,90.72
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,127.17,96.84
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,134.74,103.0
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,123.96,94.79
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,113.22,86.58
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,124.94,96.25
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,137.08,106.26
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,145.74,113.68
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,154.27,120.95
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,133.09,103.96
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,112.46,87.29
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,91.87,70.59
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,71.47,53.73
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,52.8,37.93
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,34.04,21.91
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.03,7.81
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.33,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,15.76,7.2
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,26.45,16.5
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,37.15,25.77
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,47.87,34.96
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,58.6,44.03
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,35.75,24.63
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.98,5.32
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,77.42,59.12
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,146.58,115.4
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,160.27,125.87
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,174.19,136.5
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,189.12,147.87
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,204.29,159.33
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,201.8,156.71
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,199.33,154.18
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,245.84,190.63
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,307.06,237.71
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,320.99,248.05
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,334.97,258.59
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,304.81,235.23
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,262.14,202.33
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,210.67,162.13
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,160.24,122.38
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,179.18,137.54
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,198.29,152.69
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,316.35,246.54
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,435.48,338.14
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,289.32,225.63
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,154.55,118.83
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,115.97,88.6
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,78.23,58.4
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,213.32,170.42
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,338.85,270.81
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,285.91,228.21
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,244.33,194.49
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,200.55,158.72
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,159.25,124.26
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,115.05,87.13
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,74.6,53.03
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,39.84,20.94
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,56.9,23.45
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,125.82,89.31
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,184.41,140.21
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,253.29,199.53
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,203.15,163.39
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,118.1,93.73
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,139.96,111.75
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,162.31,129.74
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,177.7,141.7
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,193.18,153.58
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,210.03,166.44
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,227.02,179.28
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,297.06,234.93
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,359.07,283.32
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,391.0,307.19
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,423.48,331.34
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,527.36,411.82
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,634.71,492.42
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,365.09,287.94
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,97.3,73.12
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,147.61,113.69
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,199.28,154.54
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,109.29,83.03
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,24.19,14.16
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,25.58,15.34
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,26.98,16.5
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,19.52,10.41
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.93,5.86
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,43.7,30.51
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,71.68,53.61
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,38.56,26.47
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,35.3,23.87
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,66.07,49.26
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,66.08,49.0
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,66.1,48.78
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,86.76,65.47
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,108.14,82.6
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,107.58,81.82
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,107.05,81.11
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,160.06,123.34
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,214.54,166.01
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,182.21,140.06
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,150.34,114.63
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,195.69,150.45
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,241.93,186.42
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,184.01,141.21
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,127.58,96.76
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,167.61,128.68
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,208.5,160.86
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,200.01,154.3
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,191.61,147.94
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,169.42,130.63
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,147.57,113.52
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,115.07,87.89
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,83.12,62.39
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,47.87,33.9
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.17
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,3.64
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.1
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,150.65,119.06
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,262.04,203.3
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,193.09,144.41
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,134.32,94.49
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,71.43,36.14
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,14.29,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,10.81
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,34.38,23.02
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,48.85,35.56
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,63.9,48.44
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,78.95,61.15
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,68.68,52.34
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,59.53,44.47
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,73.08,55.64
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,87.1,67.1
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,135.14,106.5
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,184.66,146.46
