Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,409.69,326.31
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,517.79,411.98
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,546.01,434.98
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,586.63,467.36
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,470.03,375.36
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,356.74,284.3
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,330.59,264.01
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,304.85,243.75
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,272.61,218.53
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,241.1,193.66
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,478.68,394.13
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,655.03,538.18
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,601.06,495.19
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,549.57,453.75
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,491.22,404.99
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,433.6,355.37
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,364.37,295.78
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,299.92,238.41
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,229.02,174.58
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,166.6,115.66
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,71.52,1.49
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,59.25,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,159.1,96.91
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,230.3,175.17
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,311.52,250.74
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,379.71,314.97
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,449.81,379.01
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,513.58,435.03
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,578.97,490.23
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,636.79,537.7
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,694.24,582.76
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,745.02,618.49
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,794.11,652.08
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,836.09,680.25
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,875.46,705.99
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,908.82,727.32
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,938.88,746.06
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,962.5,761.06
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,982.41,773.59
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,995.05,780.14
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,1003.71,784.04
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,1006.66,785.58
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,1005.57,784.51
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,997.72,777.46
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,985.91,767.89
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,967.84,755.23
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,946.03,740.12
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,917.5,720.66
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,885.65,698.89
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,847.32,672.12
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,806.29,643.29
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,757.43,608.69
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,707.15,572.61
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,651.18,531.17
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,594.75,486.91
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,534.64,437.51
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,471.84,384.41
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,399.93,322.93
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,332.2,262.76
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,253.27,192.61
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,183.9,127.43
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,78.29,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,55.41,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,148.68,86.66
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,219.39,165.01
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,299.93,238.16
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,367.69,300.33
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,440.4,364.49
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,503.5,417.98
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,564.3,467.49
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,621.35,513.55
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,678.2,557.9
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,727.86,593.0
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,775.93,626.31
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,817.98,653.97
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,857.56,679.4
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,890.24,699.97
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,919.73,718.17
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,942.44,731.58
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,961.55,742.56
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,974.82,749.63
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,984.26,754.23
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,986.76,755.71
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,985.3,754.74
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,977.8,748.91
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,966.44,740.66
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,948.16,728.78
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,926.24,714.53
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,898.04,696.38
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,866.68,675.97
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,829.16,650.71
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,789.04,623.41
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,741.52,590.39
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,692.43,555.75
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,637.36,515.25
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,585.83,475.02
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,522.25,423.53
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,460.05,371.48
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,389.9,312.27
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,323.93,254.3
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,245.53,185.4
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,176.9,121.39
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,75.24,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,48.22,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,129.64,70.93
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,198.57,148.04
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,277.15,219.21
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,342.98,279.55
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,414.04,342.33
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,475.3,394.29
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,538.39,445.38
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,594.3,490.47
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,650.15,534.14
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,693.63,564.62
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,740.28,597.15
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,780.53,625.03
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,818.48,650.98
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,849.75,671.87
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,878.02,690.54
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,900.35,704.28
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,919.29,715.65
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,932.02,722.68
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,941.14,727.31
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,943.09,728.49
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,941.3,727.26
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,933.25,720.38
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,921.58,711.17
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,903.42,698.94
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,881.89,684.46
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,852.94,664.72
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,821.16,642.95
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,783.4,616.48
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,743.39,588.24
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,700.51,557.62
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,651.05,521.71
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,596.73,480.34
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,542.39,437.64
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,479.76,386.53
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,419.18,335.78
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,353.26,280.3
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,290.17,225.48
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,215.06,160.28
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,150.62,101.6
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,64.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,10.96,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,22.22,7.83
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,55.62,38.85
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,94.35,72.02
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,127.14,100.51
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,161.73,130.27
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,194.57,157.86
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,228.53,185.8
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,149.99,120.55
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,74.6,56.68
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,81.79,62.41
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,89.02,68.07
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,83.98,63.64
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,79.18,59.47
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,96.05,72.96
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,113.23,86.56
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,94.0,70.93
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,75.47,55.88
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,76.41,56.61
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,77.35,57.34
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,87.18,65.27
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,97.37,73.48
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,101.76,77.03
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,106.19,80.63
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,109.17,83.09
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,112.19,85.6
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,131.29,101.06
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,150.91,116.92
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,139.98,108.33
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,129.12,99.81
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,118.82,91.72
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,108.59,83.64
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,96.87,74.29
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,85.2,64.9
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,72.55,54.6
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,59.94,44.21
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,47.41,33.82
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,35.29,23.62
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,24.59,14.48
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,13.9,5.12
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.94,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,43.46,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,119.28,55.49
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,187.88,138.11
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,269.12,211.5
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,335.98,272.9
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,408.48,337.41
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,471.57,391.94
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,537.02,446.42
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,594.26,492.8
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,651.62,537.73
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,696.9,569.78
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,745.55,603.16
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,787.43,631.13
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,827.08,656.95
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,860.51,678.15
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,890.98,697.03
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,914.07,711.87
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,933.72,724.34
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,948.15,732.13
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,958.91,737.48
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,962.44,739.06
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,962.14,738.19
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,954.7,731.53
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,943.5,722.51
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,926.4,710.66
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,905.77,696.52
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,878.18,677.64
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,847.48,656.65
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,810.52,631.2
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,771.06,603.89
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,724.79,571.41
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,676.95,537.45
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,622.75,497.59
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,572.2,458.32
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,509.94,408.12
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,449.09,357.53
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,379.29,299.46
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,313.82,242.8
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,236.57,176.01
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,169.21,113.53
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,71.85,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,39.91,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,109.61,45.05
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,176.53,128.67
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,250.77,195.04
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,315.72,253.17
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,386.84,314.63
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,446.1,364.83
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,504.8,412.77
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,561.14,457.31
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,617.93,500.77
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,665.04,535.63
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,710.81,567.53
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,752.84,595.67
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,792.94,622.0
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,824.03,641.92
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,852.26,659.78
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,875.56,673.79
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,895.72,685.64
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,911.72,694.69
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,916.65,696.28
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,823.3,631.49
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,706.38,544.94
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,815.5,627.08
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,906.97,689.06
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,889.3,676.66
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,868.38,663.05
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,839.65,642.83
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,808.25,620.83
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,771.29,595.76
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,732.2,569.04
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,684.89,536.11
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,636.56,501.47
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,584.95,462.65
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,530.91,421.07
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,466.97,370.01
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,405.72,319.78
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,336.71,263.5
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,272.98,209.69
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,196.81,145.69
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,131.96,88.19
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,56.71,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.87,1.08
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.27,2.27
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,24.12,14.92
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,39.01,27.49
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,73.08,56.05
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,109.12,85.88
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,85.48,66.05
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,63.29,47.47
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,76.38,58.28
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,89.67,69.18
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,93.05,71.87
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,96.44,74.59
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,95.93,74.11
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,95.44,73.67
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,114.06,88.94
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,132.96,104.37
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,96.9,74.84
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,62.39,46.42
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,83.88,64.27
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,106.31,82.82
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,107.38,83.79
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,108.49,84.84
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,163.19,130.5
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,230.1,185.46
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,136.3,108.71
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,58.6,43.87
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,52.53,39.0
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,46.46,34.03
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,188.33,155.41
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,305.12,250.12
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,244.3,198.07
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,189.01,150.39
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,130.75,99.87
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,78.25,53.06
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,34.65,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,18.8,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,50.01,11.4
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,114.99,84.03
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,180.38,141.93
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,239.32,194.26
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,305.28,251.64
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,364.51,301.71
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,428.15,353.64
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,373.68,308.31
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,302.2,247.62
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,333.53,272.03
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,365.72,296.17
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,468.07,377.71
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,578.17,462.26
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,679.63,538.41
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,792.28,617.82
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,691.54,539.94
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,574.78,448.8
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,577.06,449.67
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,578.01,448.69
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,573.37,444.7
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,567.62,440.01
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,419.09,326.91
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,259.3,201.85
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,329.22,257.86
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,385.13,301.32
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,235.85,185.55
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,90.73,68.77
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,106.18,81.69
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,122.12,94.75
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,87.18,66.49
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,53.93,39.31
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,48.33,34.87
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,42.73,30.35
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,36.67,25.31
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,30.62,20.22
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,24.58,15.11
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,18.54,9.93
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,12.5,4.71
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.48,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.24,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.91,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,20.34,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,60.7,42.27
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,98.5,75.63
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,133.69,106.78
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,170.77,139.19
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,204.0,167.54
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,238.29,196.09
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,165.5,134.86
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,77.7,59.8
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,105.07,82.19
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,132.89,104.52
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,141.13,111.01
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,149.45,117.56
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,155.66,122.18
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,161.95,126.87
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,167.29,130.78
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,172.7,134.75
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,183.14,142.82
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,193.7,150.96
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,194.18,151.3
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,194.71,151.72
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,367.6,291.46
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,516.88,408.51
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,513.95,406.49
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,509.91,404.03
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,423.8,335.87
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,328.63,259.89
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,394.5,314.68
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,453.67,363.16
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,529.71,426.26
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,584.99,471.84
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,531.62,430.05
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,478.97,388.23
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,419.47,339.25
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,362.42,291.19
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,293.78,233.31
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,233.9,181.53
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,164.73,122.26
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,106.31,70.21
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,46.37,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,25.88,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,71.38,1.87
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,140.03,96.76
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,215.83,163.19
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,279.61,220.04
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,350.32,281.88
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,416.02,338.26
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,485.44,396.32
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,552.14,450.49
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,620.32,504.4
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,673.65,545.41
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,726.5,583.95
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,770.6,616.15
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,806.62,642.11
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,843.6,668.93
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,878.13,693.89
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,781.1,620.35
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,640.74,508.79
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,813.0,642.94
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,953.48,743.84
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,957.57,745.68
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,957.85,745.61
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,950.9,740.55
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,940.2,733.0
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,922.6,720.67
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,901.5,705.95
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,873.46,686.53
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,842.42,664.94
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,805.43,638.28
