Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,45.44,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,124.22,72.82
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,209.03,163.64
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,276.41,228.24
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,352.04,298.47
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,267.6,230.91
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,131.28,111.31
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,151.82,129.36
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,172.7,147.16
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,167.81,142.2
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,170.64,143.87
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,183.54,154.62
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,196.61,165.43
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,207.27,173.81
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,218.04,182.22
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,379.28,318.64
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,534.81,443.14
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,544.94,448.14
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,554.06,453.35
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,563.62,460.01
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,572.13,465.79
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,594.73,482.73
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,615.61,497.96
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,541.77,439.11
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,456.11,371.32
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,441.0,360.49
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,425.38,348.61
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,358.24,294.87
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,282.71,233.67
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,231.58,191.61
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,173.76,143.23
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,402.15,338.68
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,560.78,465.47
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,498.86,413.48
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,438.52,363.07
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,371.23,305.59
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,306.11,247.9
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,228.72,178.73
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,161.79,114.21
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,70.05,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,28.84,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,101.12,55.46
2016,12,10,8,0,359.0,41.0,2.0,3.0,84.0,179.11,137.94
2016,12,10,8,15,446.5,51.0,2.1,3.5,129.0,244.56,198.71
2016,12,10,8,30,534.0,61.0,2.2,4.0,174.0,318.52,265.53
2016,12,10,8,45,267.0,49.0,2.3,4.5,105.5,196.79,166.97
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,34.35,24.76
2016,12,10,9,15,359.0,61.0,2.5,5.5,195.0,295.83,255.7
2016,12,10,9,30,718.0,85.0,2.6,6.0,353.0,565.14,478.73
2016,12,10,9,45,743.0,88.5,2.75,6.5,392.0,615.59,517.61
2016,12,10,10,0,768.0,92.0,2.9,7.0,431.0,665.71,556.76
2016,12,10,10,15,384.0,116.0,2.95,7.0,285.5,430.96,365.02
2016,12,10,10,30,0.0,140.0,3.0,7.0,140.0,134.64,109.89
2016,12,10,10,45,6.0,166.5,3.15,7.5,169.5,166.67,137.22
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,199.39,164.27
2016,12,10,11,15,63.0,229.5,3.35,8.5,265.0,294.57,243.96
2016,12,10,11,30,114.0,266.0,3.4,9.0,331.0,381.86,315.12
2016,12,10,11,45,94.0,266.5,3.5,9.5,321.0,365.83,300.58
2016,12,10,12,0,74.0,267.0,3.6,10.0,311.0,349.23,286.02
2016,12,10,12,15,40.5,231.0,3.65,10.0,255.0,277.53,227.11
2016,12,10,12,30,7.0,195.0,3.7,10.0,199.0,196.29,159.53
2016,12,10,12,45,12.5,207.0,3.75,10.0,214.5,213.92,174.47
2016,12,10,13,0,18.0,219.0,3.8,10.0,230.0,231.71,189.34
2016,12,10,13,15,18.0,214.5,3.8,10.0,225.0,226.98,185.55
2016,12,10,13,30,18.0,210.0,3.8,10.0,220.0,222.3,181.88
2016,12,10,13,45,22.0,208.5,3.85,10.5,220.5,224.25,183.54
2016,12,10,14,0,26.0,207.0,3.9,11.0,221.0,226.13,185.16
2016,12,10,14,15,13.0,151.5,3.9,11.0,158.5,156.56,127.41
2016,12,10,14,30,0.0,96.0,3.9,11.0,96.0,90.07,71.33
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,74.95,58.69
2016,12,10,15,0,0.0,65.0,3.9,11.0,65.0,60.46,46.45
2016,12,10,15,15,343.5,74.5,3.8,10.5,196.0,319.13,272.27
2016,12,10,15,30,687.0,84.0,3.7,10.0,327.0,529.7,445.36
2016,12,10,15,45,654.0,76.5,3.6,10.0,283.5,471.15,394.82
2016,12,10,16,0,621.0,69.0,3.5,10.0,240.0,413.98,345.37
2016,12,10,16,15,557.5,62.0,3.1,9.5,193.5,344.99,284.98
2016,12,10,16,30,494.0,55.0,2.7,9.0,147.0,281.14,227.54
2016,12,10,16,45,399.5,44.0,2.35,8.5,104.0,207.76,161.86
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,144.24,101.44
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,63.53,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,8.0,13.0,32.1,0.0
2016,12,11,7,45,248.0,23.5,4.1,8.5,47.5,105.32,53.01
2016,12,11,8,0,397.0,36.0,4.3,9.0,82.0,186.12,139.86
2016,12,11,8,15,483.5,44.5,4.6,9.5,127.0,251.02,200.21
2016,12,11,8,30,570.0,53.0,4.9,10.0,172.0,324.43,266.64
2016,12,11,8,45,626.5,58.0,5.2,11.0,218.0,387.11,322.77
2016,12,11,9,0,683.0,63.0,5.5,12.0,264.0,453.97,380.69
2016,12,11,9,15,444.5,109.0,5.55,12.5,248.0,396.54,333.27
2016,12,11,9,30,206.0,155.0,5.6,13.0,232.0,301.87,252.36
2016,12,11,9,45,326.5,154.5,5.65,13.5,291.0,398.0,333.27
2016,12,11,10,0,447.0,154.0,5.7,14.0,350.0,505.21,420.98
2016,12,11,10,15,376.5,181.5,5.75,14.5,355.5,489.16,405.54
2016,12,11,10,30,306.0,209.0,5.8,15.0,361.0,478.93,394.57
2016,12,11,10,45,389.5,203.0,5.85,15.5,406.5,546.38,448.93
2016,12,11,11,0,473.0,197.0,5.9,16.0,452.0,630.18,514.54
2016,12,11,11,15,393.0,224.0,5.9,16.5,441.0,591.11,480.71
2016,12,11,11,30,313.0,251.0,5.9,17.0,430.0,560.94,453.81
2016,12,11,11,45,341.5,250.0,5.95,17.5,449.0,588.49,474.94
2016,12,11,12,0,370.0,249.0,6.0,18.0,468.0,615.36,495.23
2016,12,11,12,15,444.5,228.5,5.95,18.0,492.5,672.66,540.52
2016,12,11,12,30,519.0,208.0,5.9,18.0,517.0,716.0,575.0
2016,12,11,12,45,509.5,210.0,5.85,18.5,511.0,708.34,567.59
2016,12,11,13,0,500.0,212.0,5.8,19.0,505.0,698.64,558.95
2016,12,11,13,15,425.0,226.0,5.7,19.0,471.0,643.81,515.55
2016,12,11,13,30,350.0,240.0,5.6,19.0,437.0,577.3,463.31
2016,12,11,13,45,265.5,242.0,5.5,19.0,388.5,503.17,404.44
2016,12,11,14,0,181.0,244.0,5.4,19.0,340.0,419.15,337.26
2016,12,11,14,15,105.5,217.5,5.15,18.5,273.0,312.86,252.36
2016,12,11,14,30,30.0,191.0,4.9,18.0,206.0,222.94,178.73
2016,12,11,14,45,15.0,134.5,4.65,18.0,142.0,140.62,111.67
2016,12,11,15,0,0.0,78.0,4.4,18.0,78.0,72.61,55.24
2016,12,11,15,15,0.0,70.5,4.25,17.5,70.5,65.6,49.65
2016,12,11,15,30,0.0,63.0,4.1,17.0,63.0,58.59,43.96
2016,12,11,15,45,334.5,62.5,3.95,16.5,154.0,270.33,224.54
2016,12,11,16,0,669.0,62.0,3.8,16.0,245.0,431.28,353.04
2016,12,11,16,15,609.5,55.5,3.65,15.5,198.5,362.51,293.32
2016,12,11,16,30,550.0,49.0,3.5,15.0,152.0,298.47,236.73
2016,12,11,16,45,449.0,40.0,3.35,15.0,108.0,222.02,169.19
2016,12,11,17,0,348.0,31.0,3.2,15.0,64.0,156.02,107.33
2016,12,11,17,15,174.0,15.5,3.1,14.5,32.0,68.17,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,41.0,86.05,40.02
2016,12,12,8,0,419.0,33.0,3.7,5.0,82.0,189.4,143.58
2016,12,12,8,15,506.0,41.0,3.7,5.5,127.0,254.73,205.22
2016,12,12,8,30,593.0,49.0,3.7,6.0,172.0,328.71,272.69
2016,12,12,8,45,646.5,54.5,3.7,7.0,218.0,388.94,326.98
2016,12,12,9,0,700.0,60.0,3.7,8.0,264.0,455.79,384.68
2016,12,12,9,15,735.0,63.5,3.55,8.5,308.0,512.96,432.91
2016,12,12,9,30,770.0,67.0,3.4,9.0,352.0,571.24,480.23
2016,12,12,9,45,794.5,70.0,3.25,9.5,391.0,622.71,520.44
2016,12,12,10,0,819.0,73.0,3.1,10.0,430.0,673.68,557.96
2016,12,12,10,15,835.5,75.0,2.95,10.5,463.5,716.73,587.66
2016,12,12,10,30,852.0,77.0,2.8,11.0,497.0,758.08,615.4
2016,12,12,10,45,863.5,78.5,2.65,12.0,524.0,792.88,636.5
2016,12,12,11,0,875.0,80.0,2.5,13.0,551.0,818.6,650.53
2016,12,12,11,15,882.0,81.0,2.3,13.0,570.0,843.55,665.79
2016,12,12,11,30,889.0,82.0,2.1,13.0,589.0,865.48,678.6
2016,12,12,11,45,896.0,81.5,1.95,13.5,601.0,882.42,686.94
2016,12,12,12,0,903.0,81.0,1.8,14.0,613.0,896.06,692.89
2016,12,12,12,15,904.0,81.0,1.55,14.5,616.0,901.6,691.93
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,903.6,688.37
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,898.96,680.11
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,890.82,669.34
2016,12,12,13,15,895.0,80.5,0.75,16.0,594.5,876.46,659.42
2016,12,12,13,30,890.0,80.0,0.7,16.0,581.0,858.8,647.51
2016,12,12,13,45,881.0,79.0,0.7,16.5,560.0,834.0,630.7
2016,12,12,14,0,872.0,78.0,0.7,17.0,539.0,806.31,612.06
2016,12,12,14,15,859.0,76.5,0.75,17.0,510.5,778.31,595.13
2016,12,12,14,30,846.0,75.0,0.8,17.0,482.0,741.54,571.89
2016,12,12,14,45,824.0,73.5,0.9,17.0,447.0,696.16,542.87
2016,12,12,15,0,802.0,72.0,1.0,17.0,412.0,649.57,512.2
2016,12,12,15,15,776.0,69.0,0.95,16.5,371.5,597.71,474.77
2016,12,12,15,30,750.0,66.0,0.9,16.0,331.0,545.63,435.73
2016,12,12,15,45,710.5,62.0,0.85,16.0,287.0,484.93,388.01
2016,12,12,16,0,671.0,58.0,0.8,16.0,243.0,425.93,340.08
2016,12,12,16,15,612.5,52.5,0.8,15.0,197.0,361.19,287.32
2016,12,12,16,30,554.0,47.0,0.8,14.0,151.0,298.66,234.2
2016,12,12,16,45,455.5,38.0,0.85,13.5,107.0,222.86,169.07
2016,12,12,17,0,357.0,29.0,0.9,13.0,63.0,157.35,108.68
2016,12,12,17,15,178.5,14.5,0.95,12.5,31.5,68.6,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.0,19.5,3.0,9.5,38.0,76.64,31.73
2016,12,13,8,0,328.0,39.0,3.3,10.0,76.0,164.77,122.4
2016,12,13,8,15,418.0,49.5,3.3,10.5,120.0,229.42,181.45
2016,12,13,8,30,508.0,60.0,3.3,11.0,164.0,303.0,246.72
2016,12,13,8,45,574.5,65.5,3.3,12.0,210.5,368.21,303.63
2016,12,13,9,0,641.0,71.0,3.3,13.0,257.0,438.54,362.84
2016,12,13,9,15,679.0,75.5,3.45,13.5,300.5,495.95,410.76
2016,12,13,9,30,717.0,80.0,3.6,14.0,344.0,554.94,458.52
2016,12,13,9,45,751.0,81.5,3.8,14.5,384.5,605.89,499.0
2016,12,13,10,0,785.0,83.0,4.0,15.0,425.0,660.34,540.88
2016,12,13,10,15,803.0,85.5,4.05,15.5,458.5,704.08,571.94
2016,12,13,10,30,821.0,88.0,4.1,16.0,492.0,746.31,601.43
2016,12,13,10,45,840.0,87.5,4.15,16.5,520.0,783.99,627.16
2016,12,13,11,0,859.0,87.0,4.2,17.0,548.0,819.58,651.13
2016,12,13,11,15,867.0,88.0,4.2,17.0,567.0,845.42,668.87
2016,12,13,11,30,875.0,89.0,4.2,17.0,586.0,868.27,684.52
2016,12,13,11,45,892.5,84.0,4.2,17.5,600.0,881.7,692.17
2016,12,13,12,0,910.0,79.0,4.2,18.0,614.0,899.17,702.85
2016,12,13,12,15,911.0,79.5,4.25,18.0,617.0,905.46,707.23
2016,12,13,12,30,912.0,80.0,4.3,18.0,620.0,908.18,709.32
2016,12,13,12,45,911.5,79.0,4.35,18.0,615.5,904.19,706.85
2016,12,13,13,0,911.0,78.0,4.4,18.0,611.0,896.64,702.16
2016,12,13,13,15,906.5,77.0,4.35,18.0,597.5,882.11,691.88
2016,12,13,13,30,902.0,76.0,4.3,18.0,584.0,864.21,679.43
2016,12,13,13,45,894.5,74.5,4.25,18.0,563.5,839.94,662.55
2016,12,13,14,0,887.0,73.0,4.2,18.0,543.0,812.67,643.55
2016,12,13,14,15,875.0,72.0,4.15,17.5,514.5,779.64,621.49
2016,12,13,14,30,863.0,71.0,4.1,17.0,486.0,744.2,597.48
2016,12,13,14,45,839.0,70.5,4.05,17.0,450.5,703.97,568.5
2016,12,13,15,0,815.0,70.0,4.0,17.0,415.0,656.79,533.92
2016,12,13,15,15,789.5,67.0,3.85,16.5,375.0,604.84,494.48
2016,12,13,15,30,764.0,64.0,3.7,16.0,335.0,552.6,453.24
2016,12,13,15,45,724.0,60.5,3.6,15.5,290.5,491.65,403.89
2016,12,13,16,0,684.0,57.0,3.5,15.0,246.0,432.4,354.28
2016,12,13,16,15,626.5,51.5,3.1,14.0,199.5,364.87,296.56
2016,12,13,16,30,569.0,46.0,2.7,13.0,153.0,304.55,242.95
2016,12,13,16,45,466.5,38.0,2.35,12.5,108.5,227.56,174.9
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,161.15,112.75
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,70.54,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,17.5,2.25,4.5,38.0,79.26,30.02
2016,12,14,8,0,370.0,35.0,2.5,5.0,76.0,173.94,130.69
2016,12,14,8,15,460.5,44.5,2.35,5.5,121.0,239.47,191.9
2016,12,14,8,30,551.0,54.0,2.2,6.0,166.0,314.08,258.96
2016,12,14,8,45,604.5,61.0,2.05,6.5,212.0,376.51,314.57
2016,12,14,9,0,658.0,68.0,1.9,7.0,258.0,442.94,371.33
2016,12,14,9,15,330.0,98.0,1.8,7.5,193.5,315.68,266.55
2016,12,14,9,30,2.0,128.0,1.7,8.0,129.0,127.08,103.98
2016,12,14,9,45,39.5,157.0,1.65,9.0,174.0,191.0,158.54
2016,12,14,10,0,77.0,186.0,1.6,10.0,219.0,251.24,208.07
2016,12,14,10,15,76.5,201.5,1.6,10.5,236.5,270.12,222.43
2016,12,14,10,30,76.0,217.0,1.6,11.0,254.0,288.93,236.7
2016,12,14,10,45,76.5,229.0,1.65,12.0,268.0,304.25,247.69
2016,12,14,11,0,77.0,241.0,1.7,13.0,282.0,319.54,258.53
2016,12,14,11,15,40.0,209.0,1.65,13.0,230.5,251.57,203.01
2016,12,14,11,30,3.0,177.0,1.6,13.0,179.0,174.41,139.41
2016,12,14,11,45,3.5,179.5,1.6,13.5,181.5,177.25,141.59
2016,12,14,12,0,4.0,182.0,1.6,14.0,184.0,180.17,143.61
2016,12,14,12,15,13.0,204.5,1.55,14.0,212.0,211.8,169.36
2016,12,14,12,30,22.0,227.0,1.5,14.0,240.0,243.92,195.15
2016,12,14,12,45,18.5,219.5,1.5,14.5,230.5,232.74,185.68
2016,12,14,13,0,15.0,212.0,1.5,15.0,221.0,221.67,176.51
2016,12,14,13,15,7.5,188.5,1.5,15.0,193.0,190.24,151.23
2016,12,14,13,30,0.0,165.0,1.5,15.0,165.0,159.37,126.24
2016,12,14,13,45,34.5,199.0,1.55,15.5,217.0,235.46,188.74
2016,12,14,14,0,69.0,233.0,1.6,16.0,269.0,303.37,243.03
2016,12,14,14,15,60.0,218.0,1.65,16.0,248.0,278.01,222.9
2016,12,14,14,30,51.0,203.0,1.7,16.0,227.0,253.13,203.41
2016,12,14,14,45,25.5,159.0,1.75,16.0,171.0,182.91,146.74
2016,12,14,15,0,0.0,115.0,1.8,16.0,115.0,110.09,86.73
2016,12,14,15,15,0.0,103.5,1.75,15.5,103.5,98.81,77.82
2016,12,14,15,30,0.0,92.0,1.7,15.0,92.0,87.59,68.74
2016,12,14,15,45,303.5,82.5,1.7,15.0,166.0,278.68,230.71
2016,12,14,16,0,607.0,73.0,1.7,15.0,240.0,414.39,337.27
2016,12,14,16,15,545.5,65.0,1.6,14.0,194.5,345.74,279.05
2016,12,14,16,30,484.0,57.0,1.5,13.0,149.0,282.03,224.23
2016,12,14,16,45,388.0,45.5,1.45,12.0,106.0,207.69,159.98
2016,12,14,17,0,292.0,34.0,1.4,11.0,63.0,143.33,101.21
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.5,64.14,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.15
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,14.82,7.31
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,20.39,12.38
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,26.44,17.82
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,32.48,23.18
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,38.54,28.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,44.6,33.69
2016,12,15,9,45,0.0,59.5,2.95,6.5,59.5,55.33,42.92
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,66.07,52.05
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,75.88,60.4
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,86.08,69.02
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.49,67.38
2016,12,15,11,0,0.0,89.0,2.5,8.0,89.0,82.95,65.83
2016,12,15,11,15,0.0,97.0,2.4,8.0,97.0,90.73,72.35
2016,12,15,11,30,0.0,105.0,2.3,8.0,105.0,98.54,78.88
2016,12,15,11,45,0.0,137.0,2.2,8.5,137.0,130.44,105.5
2016,12,15,12,0,0.0,169.0,2.1,9.0,169.0,163.13,132.38
2016,12,15,12,15,0.0,161.5,2.05,9.5,161.5,155.3,125.51
2016,12,15,12,30,0.0,154.0,2.0,10.0,154.0,147.58,118.88
2016,12,15,12,45,0.0,149.0,1.95,10.5,149.0,142.5,114.48
2016,12,15,13,0,0.0,144.0,1.9,11.0,144.0,137.47,110.15
2016,12,15,13,15,0.0,132.0,1.9,11.0,132.0,125.41,100.23
2016,12,15,13,30,0.0,120.0,1.9,11.0,120.0,113.45,90.39
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,109.56,87.1
2016,12,15,14,0,0.0,112.0,1.9,12.0,112.0,105.69,83.84
2016,12,15,14,15,0.0,123.0,1.9,12.0,123.0,117.0,93.44
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,128.68,103.35
2016,12,15,14,45,0.0,129.0,1.9,12.0,129.0,124.03,99.66
2016,12,15,15,0,0.0,124.0,1.9,12.0,124.0,119.5,96.09
2016,12,15,15,15,0.0,111.5,1.85,11.5,111.5,107.17,86.1
2016,12,15,15,30,0.0,99.0,1.8,11.0,99.0,94.9,76.03
2016,12,15,15,45,245.5,97.5,1.75,11.0,165.5,254.03,213.16
2016,12,15,16,0,491.0,96.0,1.7,11.0,232.0,378.1,312.88
2016,12,15,16,15,428.5,84.5,1.5,10.0,187.5,311.38,255.51
2016,12,15,16,30,366.0,73.0,1.3,9.0,143.0,250.21,202.4
2016,12,15,16,45,277.5,56.5,1.1,8.5,101.0,179.89,140.91
2016,12,15,17,0,189.0,40.0,0.9,8.0,59.0,119.12,85.8
2016,12,15,17,15,94.5,20.0,0.95,7.5,29.5,53.93,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,7.5,35.5,70.27,18.42
2016,12,16,8,0,311.0,38.0,3.8,8.0,71.0,156.18,115.31
2016,12,16,8,15,403.0,48.5,3.95,8.5,114.0,220.21,174.77
2016,12,16,8,30,495.0,59.0,4.1,9.0,157.0,293.41,240.54
2016,12,16,8,45,562.0,64.5,4.35,10.0,203.0,357.94,298.05
2016,12,16,9,0,629.0,70.0,4.6,11.0,249.0,427.67,358.35
2016,12,16,9,15,667.0,75.0,4.7,12.0,292.5,485.04,406.56
2016,12,16,9,30,705.0,80.0,4.8,13.0,336.0,544.06,454.48
2016,12,16,9,45,737.5,82.0,4.95,14.0,376.0,597.13,496.42
2016,12,16,10,0,770.0,84.0,5.1,15.0,416.0,647.6,535.26
2016,12,16,10,15,385.0,107.0,5.2,15.5,273.0,417.76,347.54
2016,12,16,10,30,0.0,130.0,5.3,16.0,130.0,124.48,98.34
2016,12,16,10,45,0.0,113.5,5.4,17.0,113.5,107.35,83.9
2016,12,16,11,0,0.0,97.0,5.5,18.0,97.0,90.8,69.82
2016,12,16,11,15,5.0,146.5,5.55,18.5,149.5,144.63,113.84
2016,12,16,11,30,10.0,196.0,5.6,19.0,202.0,200.56,158.8
2016,12,16,11,45,13.0,205.5,5.7,19.5,213.5,213.11,168.48
2016,12,16,12,0,16.0,215.0,5.8,20.0,225.0,225.8,178.31
2016,12,16,12,15,219.0,226.5,5.85,20.0,356.0,457.14,367.28
2016,12,16,12,30,422.0,238.0,5.9,20.0,487.0,663.19,529.03
2016,12,16,12,45,322.0,255.5,5.95,20.5,445.0,581.83,463.36
2016,12,16,13,0,222.0,273.0,6.0,21.0,403.0,499.51,397.25
2016,12,16,13,15,247.5,263.5,6.0,21.0,405.5,508.26,405.24
2016,12,16,13,30,273.0,254.0,6.0,21.0,408.0,528.9,421.9
2016,12,16,13,45,557.0,171.5,6.0,21.0,470.5,677.85,543.32
2016,12,16,14,0,841.0,89.0,6.0,21.0,533.0,802.44,638.57
2016,12,16,14,15,514.0,153.0,5.9,21.0,420.0,595.94,480.11
2016,12,16,14,30,187.0,217.0,5.8,21.0,307.0,384.2,308.69
2016,12,16,14,45,132.5,199.5,5.7,21.0,261.0,318.97,256.57
2016,12,16,15,0,78.0,182.0,5.6,21.0,215.0,247.09,198.22
2016,12,16,15,15,74.0,165.5,5.35,20.5,194.5,223.95,180.11
2016,12,16,15,30,70.0,149.0,5.1,20.0,174.0,201.12,161.9
2016,12,16,15,45,367.0,105.5,4.85,20.0,210.0,342.62,279.76
2016,12,16,16,0,664.0,62.0,4.6,20.0,246.0,433.14,350.55
2016,12,16,16,15,607.0,55.5,4.25,19.0,200.5,365.69,293.24
2016,12,16,16,30,550.0,49.0,3.9,18.0,155.0,302.68,238.5
2016,12,16,16,45,449.0,40.5,3.6,17.5,110.5,226.23,171.99
2016,12,16,17,0,348.0,32.0,3.3,17.0,66.0,160.09,111.76
2016,12,16,17,15,174.0,16.0,3.4,16.5,33.0,71.16,3.08
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.0,3.25,15.5,35.5,75.52,14.52
2016,12,17,8,0,371.0,32.0,3.5,16.0,71.0,168.97,120.04
2016,12,17,8,15,462.0,41.0,3.6,16.5,115.0,233.52,179.17
2016,12,17,8,30,553.0,50.0,3.7,17.0,159.0,307.33,243.84
2016,12,17,8,45,608.0,56.0,3.8,17.5,204.5,369.1,298.01
2016,12,17,9,0,663.0,62.0,3.9,18.0,250.0,435.06,353.91
2016,12,17,9,15,700.0,66.5,4.15,18.5,293.5,490.07,399.79
2016,12,17,9,30,737.0,71.0,4.4,19.0,337.0,549.28,447.69
2016,12,17,9,45,761.0,75.0,4.7,19.5,376.0,600.44,488.32
2016,12,17,10,0,785.0,79.0,5.0,20.0,415.0,651.19,527.6
2016,12,17,10,15,803.5,81.5,5.05,20.5,449.0,695.47,559.04
2016,12,17,10,30,822.0,84.0,5.1,21.0,483.0,738.29,588.95
2016,12,17,10,45,838.5,84.5,5.15,21.5,511.0,775.43,614.27
2016,12,17,11,0,855.0,85.0,5.2,22.0,539.0,810.42,637.8
2016,12,17,11,15,864.0,86.0,5.1,22.5,559.5,837.37,654.52
2016,12,17,11,30,873.0,87.0,5.0,23.0,580.0,861.4,669.04
2016,12,17,11,45,876.5,88.5,4.95,23.5,592.0,878.21,678.66
2016,12,17,12,0,880.0,90.0,4.9,24.0,604.0,891.69,686.0
2016,12,17,12,15,882.5,90.5,4.8,24.0,608.5,892.14,685.32
2016,12,17,12,30,885.0,91.0,4.7,24.0,613.0,896.59,687.68
2016,12,17,12,45,890.5,88.5,4.6,24.0,610.5,896.63,687.06
2016,12,17,13,0,896.0,86.0,4.5,24.0,608.0,893.13,684.14
2016,12,17,13,15,892.5,85.0,4.4,24.0,596.5,880.08,674.94
2016,12,17,13,30,889.0,84.0,4.3,24.0,585.0,863.69,663.63
2016,12,17,13,45,886.5,81.5,4.2,24.0,566.0,843.07,649.47
2016,12,17,14,0,884.0,79.0,4.1,24.0,547.0,819.25,633.14
2016,12,17,14,15,872.5,77.5,3.85,24.0,519.5,786.49,609.84
2016,12,17,14,30,861.0,76.0,3.6,24.0,492.0,757.14,589.01
2016,12,17,14,45,818.5,74.5,3.35,24.0,447.5,696.81,545.59
2016,12,17,15,0,776.0,73.0,3.1,24.0,403.0,636.61,501.93
2016,12,17,15,15,741.0,73.5,2.65,23.5,364.5,584.25,462.19
2016,12,17,15,30,706.0,74.0,2.2,23.0,326.0,535.02,423.48
2016,12,17,15,45,671.5,69.0,1.8,22.5,283.5,478.01,378.27
2016,12,17,16,0,637.0,64.0,1.4,22.0,241.0,422.41,332.87
2016,12,17,16,15,581.5,57.5,1.3,21.0,196.5,356.92,280.03
2016,12,17,16,30,526.0,51.0,1.2,20.0,152.0,295.73,228.72
2016,12,17,16,45,443.0,41.0,1.2,19.0,109.5,225.35,169.16
2016,12,17,17,0,360.0,31.0,1.2,18.0,67.0,163.5,113.55
2016,12,17,17,15,180.0,15.5,1.15,18.0,33.5,72.65,7.32
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,6.7,-5.0,15.0,13.92,0.0
2016,12,18,8,0,0.0,30.0,6.7,-5.0,30.0,28.85,19.01
2016,12,18,8,15,0.0,48.5,6.7,-4.5,48.5,47.82,37.03
2016,12,18,8,30,0.0,67.0,6.7,-4.0,67.0,66.46,54.37
2016,12,18,8,45,5.0,85.0,6.75,-4.0,86.5,86.77,73.15
2016,12,18,9,0,10.0,103.0,6.8,-4.0,106.0,107.58,92.22
2016,12,18,9,15,14.5,119.5,6.75,-3.5,124.5,126.9,109.56
2016,12,18,9,30,19.0,136.0,6.7,-3.0,143.0,146.7,127.07
2016,12,18,9,45,22.5,151.0,6.7,-3.0,160.0,164.61,142.91
2016,12,18,10,0,26.0,166.0,6.7,-3.0,177.0,182.86,158.92
2016,12,18,10,15,13.0,137.0,6.65,-2.5,142.5,141.84,121.72
2016,12,18,10,30,0.0,108.0,6.6,-2.0,108.0,102.07,85.62
2016,12,18,10,45,51.5,174.5,6.6,-1.5,202.0,220.72,191.42
2016,12,18,11,0,103.0,241.0,6.6,-1.0,296.0,340.7,295.59
2016,12,18,11,15,148.0,251.5,6.6,-0.5,333.5,404.47,350.15
2016,12,18,11,30,193.0,262.0,6.6,0.0,371.0,457.29,394.98
2016,12,18,11,45,252.5,259.5,6.6,0.0,405.5,521.5,450.03
2016,12,18,12,0,312.0,257.0,6.6,0.0,440.0,572.97,494.18
2016,12,18,12,15,264.0,266.5,6.55,0.0,421.5,543.8,468.09
2016,12,18,12,30,216.0,276.0,6.5,0.0,403.0,499.38,429.71
2016,12,18,12,45,265.5,266.5,6.5,0.0,422.0,545.14,469.37
2016,12,18,13,0,315.0,257.0,6.5,0.0,441.0,575.64,496.21
2016,12,18,13,15,477.5,205.0,6.4,0.0,477.0,666.12,575.61
2016,12,18,13,30,640.0,153.0,6.3,0.0,513.0,743.86,642.68
2016,12,18,13,45,623.0,152.0,6.25,0.0,492.5,716.74,620.71
2016,12,18,14,0,606.0,151.0,6.2,0.0,472.0,687.77,597.08
2016,12,18,14,15,746.0,113.0,6.1,0.0,488.0,739.38,640.84
2016,12,18,14,30,886.0,75.0,6.0,0.0,504.0,769.82,666.26
2016,12,18,14,45,861.5,75.0,5.95,0.0,468.0,729.52,634.28
2016,12,18,15,0,837.0,75.0,5.9,0.0,432.0,682.08,596.41
2016,12,18,15,15,811.5,72.0,5.75,0.0,391.0,629.55,552.2
2016,12,18,15,30,786.0,69.0,5.6,0.0,350.0,576.58,506.08
2016,12,18,15,45,752.5,64.0,5.5,0.0,305.0,516.7,453.1
2016,12,18,16,0,719.0,59.0,5.4,0.0,260.0,457.84,399.55
2016,12,18,16,15,662.5,53.5,5.15,0.0,212.5,388.93,335.66
2016,12,18,16,30,606.0,48.0,4.9,0.0,165.0,327.1,276.41
2016,12,18,16,45,517.0,39.5,4.65,-0.5,119.5,251.91,205.54
2016,12,18,17,0,428.0,31.0,4.4,-1.0,74.0,185.72,140.05
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.0,82.16,15.66
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
