Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,81.56,6.72
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,182.78,137.93
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,250.18,205.48
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,326.53,277.86
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,390.96,339.46
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,459.25,402.6
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,518.12,455.11
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,578.16,506.78
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,558.97,488.78
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,517.54,451.57
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,644.23,558.33
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,765.74,652.67
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,801.96,679.0
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,835.7,703.83
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,772.71,652.18
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,680.7,575.63
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,616.0,520.7
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,561.57,472.92
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,594.79,499.99
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,627.07,525.54
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,658.76,549.95
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,675.64,562.95
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,795.53,659.67
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,887.44,728.39
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,864.46,710.85
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,838.33,692.01
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,804.68,667.48
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,768.5,640.94
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,725.42,608.86
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,685.77,579.17
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,633.42,538.39
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,580.54,495.11
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,519.74,443.44
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,460.23,391.35
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,392.15,330.83
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,327.97,271.84
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,251.01,201.34
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,186.7,139.15
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,82.68,20.02
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,72.48,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,164.25,119.83
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,228.21,180.41
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,301.68,245.96
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,363.99,301.56
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,430.62,359.05
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,485.63,405.63
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,544.85,454.05
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,595.61,493.63
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,646.04,531.7
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,690.17,563.19
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,732.85,593.2
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,768.48,617.12
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,801.79,639.15
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,828.63,658.23
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,852.57,675.35
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,870.16,687.32
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,877.17,691.88
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,883.89,695.52
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,887.2,696.89
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,640.16,514.27
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,346.85,278.64
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,338.59,273.56
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,330.28,267.21
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,331.52,268.44
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,332.28,269.25
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,564.76,460.52
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,740.7,595.0
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,691.97,558.42
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,642.64,522.77
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,591.97,483.85
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,544.04,445.97
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,487.04,399.27
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,431.19,352.24
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,364.58,296.7
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,302.33,242.77
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,230.93,180.29
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,168.27,122.72
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,75.91,21.02
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,71.63,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,162.91,117.52
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,227.55,179.93
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,301.84,247.43
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,364.61,303.95
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,431.98,362.36
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,487.39,410.14
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,546.92,459.71
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,598.96,501.05
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,650.79,541.05
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,578.78,479.67
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,479.35,395.54
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,488.76,400.84
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,495.78,403.66
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,494.91,400.99
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,478.9,386.81
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,502.32,404.49
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,539.14,431.9
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,617.6,495.11
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,710.57,567.45
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,683.78,544.71
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,655.15,521.3
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,767.72,610.25
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,853.43,672.32
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,830.29,654.27
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,810.82,639.7
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,777.38,615.96
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,741.57,590.47
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,575.44,464.15
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,406.16,328.74
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,371.62,302.27
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,337.18,274.88
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,399.5,326.2
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,437.1,354.58
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,370.54,298.7
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,308.27,244.98
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,235.72,181.98
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,172.11,124.29
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,77.62,24.66
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,66.3,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,150.23,107.47
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,213.84,168.64
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,287.33,235.42
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,350.66,293.28
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,419.04,354.02
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,477.31,404.41
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,537.4,454.66
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,586.05,494.39
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,637.36,535.06
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,682.44,567.83
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,726.19,598.68
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,762.63,623.58
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,796.89,646.46
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,823.57,663.39
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,847.4,678.08
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,863.23,686.96
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,883.21,699.14
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,890.88,703.73
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,895.07,706.04
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,891.34,701.8
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,884.14,695.31
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,871.29,686.25
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,855.11,674.99
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,832.97,659.53
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,807.88,642.02
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,782.29,624.17
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,747.69,599.63
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,703.05,567.44
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,657.17,533.98
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,607.03,495.82
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,556.46,455.76
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,496.88,407.64
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,441.38,361.31
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,375.32,305.81
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,313.44,251.89
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,238.67,186.13
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,173.25,126.55
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,78.63,28.73
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,12.99,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,26.93,15.79
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,48.26,35.1
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,69.47,53.79
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,92.2,73.59
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,121.69,98.91
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,144.13,117.88
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,167.15,137.02
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,187.93,153.97
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,209.1,170.99
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,172.82,139.92
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,145.52,116.25
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,154.64,123.13
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,163.89,130.01
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,160.56,127.07
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,157.33,124.27
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,181.8,143.91
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,206.65,163.67
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,208.59,165.13
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,210.6,166.72
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,285.51,227.14
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,349.77,277.96
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,358.85,285.42
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,367.5,292.74
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,282.73,224.72
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,190.45,149.86
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,466.95,377.67
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,682.28,545.36
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,640.18,512.35
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,597.17,479.54
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,547.17,440.82
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,497.48,401.58
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,439.72,354.64
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,383.95,308.34
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,317.41,253.92
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,258.72,204.35
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,191.17,146.76
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,132.53,95.65
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,61.74,23.86
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,55.53,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,127.55,86.27
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,188.76,142.47
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,259.92,204.31
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,321.5,257.78
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,388.3,314.14
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,445.3,361.39
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,504.48,409.02
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,557.39,450.61
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,611.0,491.72
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,417.92,338.28
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,161.32,126.23
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,335.34,269.05
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,510.72,406.78
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,537.68,425.92
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,564.08,445.02
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,379.08,299.79
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,181.29,139.75
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,354.22,278.85
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,506.76,397.46
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,469.1,367.37
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,431.13,337.45
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,466.64,366.44
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,500.34,393.65
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,380.5,299.59
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,252.04,196.93
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,218.42,170.72
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,197.35,154.12
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,134.48,103.95
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,74.52,55.41
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,67.47,49.92
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,60.46,44.37
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,250.93,203.57
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,395.12,317.67
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,330.16,263.32
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,268.04,210.64
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,197.24,150.18
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,136.43,97.47
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,63.67,26.39
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,63.91,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,147.56,98.89
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,210.85,158.79
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,284.37,223.9
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,346.39,279.14
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,413.15,336.98
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,469.94,385.35
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,526.21,432.02
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,576.82,472.87
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,627.1,512.47
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,522.43,425.36
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,375.69,302.7
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,323.61,258.82
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,255.35,201.64
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,199.51,156.41
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,156.29,120.99
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,198.05,154.39
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,240.77,188.11
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,233.74,182.3
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,226.75,176.62
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,565.5,452.62
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,848.25,667.58
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,836.54,657.42
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,821.78,646.23
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,799.86,629.89
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,779.38,614.74
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,747.76,591.4
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,714.06,566.54
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,660.72,526.84
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,607.69,485.59
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,556.78,446.55
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,506.2,406.99
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,437.87,351.89
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,377.54,302.13
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,312.45,248.51
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,252.76,198.15
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,181.59,138.39
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,115.61,82.88
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,53.72,23.5
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,59.62,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,136.83,90.94
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,199.82,149.21
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,273.24,212.25
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,336.68,266.82
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,405.6,324.25
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,462.97,371.13
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,522.33,418.04
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,422.56,338.26
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,281.86,223.39
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,263.71,208.67
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,253.42,199.5
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,335.79,264.54
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,410.11,321.85
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,466.41,365.33
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,537.72,419.19
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,407.77,317.77
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,274.01,211.44
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,324.54,251.4
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,375.6,290.78
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,496.61,384.67
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,616.4,474.12
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,445.35,344.29
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,278.12,213.69
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,362.54,280.94
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,430.93,334.23
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,596.94,464.28
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,723.13,557.58
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,680.52,526.09
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,639.78,497.0
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,590.22,460.13
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,540.5,422.35
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,480.49,375.42
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,422.6,329.07
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,356.74,276.64
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,295.28,226.13
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,221.8,165.73
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,157.34,111.46
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,72.86,34.75
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,4.63,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,9.26,1.49
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,17.61,9.06
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,25.98,16.44
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,34.35,23.73
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,42.73,30.91
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,51.59,38.38
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,60.46,45.75
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,68.41,52.23
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,76.6,58.83
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,171.53,137.58
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,268.66,215.38
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,252.13,200.61
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,223.26,176.49
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,401.4,320.18
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,575.64,453.24
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,478.67,376.63
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,377.65,296.83
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,478.98,376.84
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,581.25,454.09
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,477.8,373.48
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,374.68,292.77
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,540.6,423.61
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,688.02,533.71
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,534.12,417.12
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,387.96,304.14
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,558.4,439.78
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,694.65,542.1
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,654.77,512.7
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,613.59,483.14
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,563.24,446.54
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,513.09,409.15
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,454.57,363.49
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,398.05,318.19
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,330.93,263.6
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,271.88,213.97
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,203.58,156.06
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,144.16,104.79
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,78.68,41.24
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,15.26,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,14.54,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,30.51,17.34
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,64.98,47.06
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,99.15,76.14
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,133.1,105.05
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,175.9,140.87
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,210.18,169.28
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,246.5,198.88
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,312.83,252.98
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,395.27,318.67
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,425.85,341.11
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,455.15,362.26
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,376.09,297.93
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,289.93,227.32
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,400.37,315.54
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,515.49,404.73
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,578.69,452.78
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,655.93,510.18
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,737.94,573.11
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,824.83,635.72
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,831.17,639.45
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,834.22,641.47
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,729.5,565.64
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,618.72,481.14
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,495.3,385.77
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,351.34,273.01
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,478.82,375.87
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,583.62,458.35
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,514.07,404.62
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,437.55,345.85
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,495.03,392.72
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,532.11,421.95
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,476.27,376.97
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,421.75,332.54
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,357.18,280.89
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,296.73,230.86
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,228.19,173.12
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,167.44,120.66
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,94.47,51.37
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,25.54,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,36.55,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,102.83,69.32
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,146.18,113.23
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,193.76,157.11
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,236.99,196.59
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,282.24,236.84
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,312.82,264.35
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,352.03,298.24
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,387.76,327.87
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,422.89,356.36
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,398.89,334.33
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,356.35,296.78
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,375.99,312.47
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,395.26,327.64
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,431.91,357.64
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,469.21,387.92
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,482.96,397.9
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,496.13,407.46
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,603.45,496.21
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,712.15,583.79
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,689.94,564.01
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,665.76,543.3
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,656.9,536.62
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,646.16,528.48
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,525.84,431.21
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,410.17,335.94
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,392.3,322.31
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,374.03,308.05
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,468.2,389.08
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,549.83,457.8
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,588.51,490.5
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,605.72,505.29
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,547.03,456.01
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,489.0,406.32
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,421.49,348.39
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,357.28,291.57
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,281.97,224.0
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,217.66,164.25
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,109.68,65.21
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.43,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,4.62,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,6.48,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,9.26,2.47
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,12.04,4.93
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,13.9,6.54
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,15.76,8.12
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,64.66,50.34
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,117.51,94.96
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,144.76,117.66
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,172.54,140.64
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,227.18,185.99
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,274.18,224.44
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,187.66,152.81
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,99.53,78.72
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,157.9,127.67
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,218.52,177.52
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,251.87,204.94
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,300.06,244.12
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,321.7,261.88
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,343.31,279.67
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,230.35,188.08
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,116.36,93.05
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,118.47,95.08
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,120.64,97.03
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,105.23,84.2
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,89.96,71.44
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,53.01,40.06
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,16.7,8.84
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,15.3,7.66
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,13.91,6.47
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,12.05,4.87
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,10.19,3.25
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,8.33,1.63
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,6.48,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,4.62,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.77,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.39,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
